Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91632
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85296
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,106.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,207.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,138.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,152.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,111.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,137.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,187.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,51.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92087
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,130.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,135.75
931108,Humber Road,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.62
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,109.75
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,218.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,154.88
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,184.38
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,280.12
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,271.38
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,396.12
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,317.25
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,375.5
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,493.62
931108,Humber Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,427.38
931108,Humber Road,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (Max),A,151.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,41.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,89.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,63.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,44.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,204.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93307
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95959
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28176
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93234
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77813
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,87.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,223.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,125.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,222.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94861
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,121.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,154.12
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,48.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88336
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,133.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,98.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.27
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,225.12
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,135.25
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,163.25
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,260.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.25
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,235.25
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,382.12
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,294.25
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,328.5
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,482.0
931108,Humber Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,378.5
931108,Humber Road,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97644
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98633
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (Max),A,59.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,35.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,79.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.38
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,47.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,108.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91629
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96744
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,19.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.44
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23452
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93396
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73297
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,86.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,153.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,103.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,153.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94342
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,80.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,130.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,105.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,163.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94821
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,59.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.25
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808600000000001
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,146.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,159.0
931108,Humber Road,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,91.0
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,208.62
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,145.75
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,163.75
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,264.5
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,209.75
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,232.5
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,303.75
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,262.12
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,330.5
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,443.88
931108,Humber Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,373.62
931108,Humber Road,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,40.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,58.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,44.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,46.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,131.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,84.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30364
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9284
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78692
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,205.25
