Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,93.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,153.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,30.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88482
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,91.12
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,111.62
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,205.88
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,150.88
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,164.5
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,214.62
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,250.25
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,366.5
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,284.88
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,326.38
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,436.75
931108,Humber Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,377.38
931108,Humber Road,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9917
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (Max),A,71.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,39.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,51.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,63.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,105.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,32.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31963
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91977
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8132
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,93.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,207.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,123.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,206.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92944
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,74.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,125.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,116.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,23.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,116.0
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,127.12
931108,Humber Road,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.75
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.83
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.14
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,104.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,193.62
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,150.38
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,219.88
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,172.12
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,248.88
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,397.0
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,313.12
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,329.75
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,419.5
931108,Humber Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,366.38
931108,Humber Road,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,43.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,39.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,57.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,85.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95944
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,26.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.06
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38863
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80188
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,97.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,202.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,118.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,202.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94397
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,40.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,98.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,65.62
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,45.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91128
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,114.75
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,125.88
931108,Humber Road,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.75
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.58
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,118.12
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,234.75
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,175.0
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,124.88
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,190.25
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,249.38
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,385.5
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,308.75
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,314.88
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,437.5
931108,Humber Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,374.62
931108,Humber Road,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98883
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,77.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,139.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,75.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96164
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,26.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.69
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37176
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92459
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78842
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,202.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,112.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,202.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
