Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.44
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,64.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8743
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92059
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,106.38
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.12
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.97
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,210.38
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,163.62
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,125.75
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,178.62
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.25
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,267.25
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,430.25
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,318.5
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,307.12
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,384.0
931108,Humber Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,344.38
931108,Humber Road,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98468
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (Max),A,36.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,43.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,55.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,86.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,57.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93277
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95306
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96286
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,24.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.87
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25142
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91592
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67697
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,87.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,157.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93725
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,160.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97342
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98071
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,62.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90976
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,136.12
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,111.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.38
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,121.25
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,214.12
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,165.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,139.88
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,212.75
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,172.12
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,229.75
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,336.25
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,280.25
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,306.0
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,418.75
931108,Humber Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,378.38
931108,Humber Road,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98721
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,41.88
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,64.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.88
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,37.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,125.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95895
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96912
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,23.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.56
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35354
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94714
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7013199999999999
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,182.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,51.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,127.88
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,99.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,162.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,22.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90347
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86114
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,144.25
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,116.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,113.12
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,239.5
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,165.12
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,140.38
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,195.38
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.12
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,265.75
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,361.62
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,302.38
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,317.12
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,433.5
931108,Humber Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,366.88
931108,Humber Road,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (Max),A,53.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,32.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,92.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,35.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,72.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,129.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93921
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.69
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26601
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7255199999999999
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,168.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,168.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
