Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,32.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,164.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,125.5
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,185.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.75
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8536
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,84.0
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.25
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,104.38
931108,Humber Road,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.38
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,91.12
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,199.25
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,151.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,153.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,229.25
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,178.12
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,232.25
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,374.25
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,301.0
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,322.12
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,423.75
931108,Humber Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,369.25
931108,Humber Road,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Min),A,12.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (Max),A,45.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,25.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,73.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,77.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.62
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,106.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,73.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93103
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,53.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.13
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31893
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74173
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,180.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,180.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95822
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,127.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,127.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,125.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93741
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,41.88
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,97.62
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,114.12
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.75
931108,Humber Road,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,128.62
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,214.88
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,166.75
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,163.25
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,209.88
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,182.38
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,279.62
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,457.12
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,330.25
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,339.38
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,438.62
931108,Humber Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,390.62
931108,Humber Road,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (Max),A,68.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,33.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,40.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,99.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,60.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,85.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92807
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,33.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33071
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92602
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7875300000000001
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,83.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,37.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,118.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,98.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,126.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,158.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95343
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,61.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95352
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91034
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,113.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.88
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,102.62
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,198.25
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,150.38
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,160.25
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,249.25
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,194.88
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,241.75
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,381.38
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,317.62
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,321.0
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,417.88
931108,Humber Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,378.5
931108,Humber Road,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,31.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,39.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,61.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,93.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,24.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.81
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3272
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90817
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75357
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,139.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,84.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,139.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92557
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
