Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,100.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90237
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,119.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8563799999999999
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.88
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,111.25
931108,Humber Road,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,99.12
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,212.5
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,157.5
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,126.12
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,185.5
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.62
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,226.25
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,356.25
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,262.75
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,301.62
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,386.5
931108,Humber Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,346.25
931108,Humber Road,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98734
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (Max),A,146.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,43.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,117.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92538
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96384
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.56
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46337
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85534
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,62.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,150.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,150.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,112.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,158.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,130.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,102.0
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,77.5
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,118.62
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,266.75
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,187.5
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,127.75
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,215.88
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,166.12
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,276.38
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,374.88
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,318.25
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,343.0
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,484.88
931108,Humber Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,406.62
931108,Humber Road,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.37
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,65.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,47.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94733
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91562
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94067
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39034
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91449
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7167600000000001
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,154.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,153.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95636
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94214
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,102.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,156.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,126.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472299999999999
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,144.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.88
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,148.62
931108,Humber Road,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,88.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,126.75
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,280.62
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,176.5
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,115.12
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,176.12
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,264.25
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,371.25
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,308.75
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,315.0
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,465.12
931108,Humber Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,362.0
931108,Humber Road,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (Max),A,103.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,38.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,56.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,57.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,80.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94345
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94717
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.94
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.44039
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90628
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7785
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,171.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,171.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95859
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,45.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
