Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,155.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,135.62
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76449
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86865
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,142.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,101.38
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,148.0
931108,Humber Road,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.62
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,162.62
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,292.75
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,197.38
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,111.38
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,163.38
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,128.25
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,276.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,408.0
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,320.75
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,341.5
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,468.12
931108,Humber Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,376.88
931108,Humber Road,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97501
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,63.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,42.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,49.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,123.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,77.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93655
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95541
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,24.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,18.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.56
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4673100000000001
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92706
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76489
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,107.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,77.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,72.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,95.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,103.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92938
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94556
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,104.75
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,99.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.13
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78372
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.12
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,123.88
931108,Humber Road,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,137.38
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,251.75
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,176.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,120.0
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,168.12
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,142.38
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,269.88
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,365.62
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,308.25
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,329.38
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,417.12
931108,Humber Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,357.0
931108,Humber Road,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97986
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,29.75
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,37.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,64.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,52.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,49.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,87.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,66.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94122
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38152
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89636
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7207
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,118.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,72.62
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93417
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,106.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,68.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,131.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81238
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93973
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,139.62
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,145.88
931108,Humber Road,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,126.25
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,214.75
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,161.88
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,141.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,195.62
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,166.12
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,277.38
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,360.75
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,314.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,320.25
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,424.0
931108,Humber Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,357.62
931108,Humber Road,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (Max),A,72.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,36.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,71.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,111.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,74.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91952
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,35.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4532100000000001
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7319
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,159.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,159.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94586
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,90.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,135.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,112.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,131.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,185.38
