Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98233
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,121.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90555
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,117.38
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.5
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,123.12
931108,Humber Road,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.41
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,89.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,104.5
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,237.0
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,168.75
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,142.88
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,233.75
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,176.62
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,275.12
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,375.38
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,317.12
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,308.5
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,464.62
931108,Humber Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,365.12
931108,Humber Road,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97201
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98907
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (Max),A,98.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,37.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,40.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,71.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,75.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8906799999999999
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92563
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.81
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37819
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93085
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7846
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,96.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,43.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,92.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,159.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98099
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,119.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93582
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92023
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,99.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,73.75
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,105.25
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,208.38
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,152.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,131.62
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,180.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,249.25
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,356.75
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,292.0
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,305.88
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,398.62
931108,Humber Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,335.25
931108,Humber Road,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96332
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (Max),A,48.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,76.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,34.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,46.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,92.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91455
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9639
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.69
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.94
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37499
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73397
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,61.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,158.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,109.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,156.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93893
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,40.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,113.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95132
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93634
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,116.5
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90152
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,84.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,72.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
931108,Humber Road,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.77
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.31
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,111.25
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,175.12
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,144.62
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,129.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,169.75
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,147.88
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,252.88
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,387.88
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,300.0
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,288.75
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,336.38
931108,Humber Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98068
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,35.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,61.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,47.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93127
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,44.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46578
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79333
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,211.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,129.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,210.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94162
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,85.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,126.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,141.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
