Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,119.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8771
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85885
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,81.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,73.25
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.19
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,110.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,240.12
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,161.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,135.12
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,194.88
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,269.25
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,440.88
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,336.88
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,289.0
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,433.38
931108,Humber Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,331.12
931108,Humber Road,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97574
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98379
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,76.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,42.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,124.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92847
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8815
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,11.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.94
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22911
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88507
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64977
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,35.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,109.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,65.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,109.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90518
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,77.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,109.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,122.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.25
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924200000000001
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8632799999999999
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,74.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,95.12
931108,Humber Road,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,89.38
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,201.12
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,122.88
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,127.5
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,198.62
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,157.38
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,225.12
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,322.5
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,260.38
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,280.0
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,362.12
931108,Humber Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,299.25
931108,Humber Road,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98236
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (Max),A,53.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,24.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,74.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,64.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,34.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,41.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,100.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92816
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94916
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,17.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.87
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2387
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8711200000000001
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6632
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,125.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,56.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,125.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98029
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,93.12
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,147.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,93.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,133.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808299999999999
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,95.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,76.25
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,101.38
931108,Humber Road,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,247.67
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,95.12
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,187.12
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,132.88
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,128.62
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,220.75
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.75
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,237.25
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,361.5
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,276.88
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,279.12
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,366.5
931108,Humber Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,311.5
931108,Humber Road,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (Max),A,62.5
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,39.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,46.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,45.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,71.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92938
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Max),A,19.5
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35583000000000004
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91037
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72235
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,49.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95212
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97501
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,34.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,115.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,130.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.38
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
