Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,110.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,157.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92639
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,105.0
931108,Humber Road,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.75
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.58
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,247.56
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,81.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,83.12
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,212.12
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,149.5
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,131.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,215.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,161.75
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,236.88
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,374.0
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,276.75
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,278.5
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,380.5
931108,Humber Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,328.62
931108,Humber Road,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98184
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (Max),A,74.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,31.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,44.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,95.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,42.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92914
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9089
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Max),A,12.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.69
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16011
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87866
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67395
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,160.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,62.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,160.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9259
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,105.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,119.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,166.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93478
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,82.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,132.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,93.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558600000000001
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90225
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,88.0
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,71.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
931108,Humber Road,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,247.69
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,39.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,88.5
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,170.88
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,121.38
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,133.38
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,209.62
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,158.38
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,229.75
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,351.75
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,255.62
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,275.25
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,365.88
931108,Humber Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,305.75
931108,Humber Road,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96927
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,70.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,39.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,43.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90405
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,12.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3069
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88705
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70965
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,35.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,134.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,134.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,105.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,141.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95251
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88705
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,129.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,152.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,123.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87787
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,75.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,95.75
931108,Humber Road,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,88.5
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,178.5
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,136.25
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,124.38
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,176.75
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,144.62
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,216.88
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,299.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,243.75
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,286.0
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,360.75
931108,Humber Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,308.62
931108,Humber Road,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9725
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99268
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Min),A,21.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (Max),A,54.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,37.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,66.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,40.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,61.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,90.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,73.12
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90576
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97351
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-126.87
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34179
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87192
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7641899999999999
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,135.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88794
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,32.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,156.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,150.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89859
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,85.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,102.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,92.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
