Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,109.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,129.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90594
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,101.75
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,76.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.12
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.61
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,110.38
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,176.62
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,147.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,121.0
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,192.62
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,138.88
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,215.25
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,316.5
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,239.75
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,295.62
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,343.62
931108,Humber Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,313.88
931108,Humber Road,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,45.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,45.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90576
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90988
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,13.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34945
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83896
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76864
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,61.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.06
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93378
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,35.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,103.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,97.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.12
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,80.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,109.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85608
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,101.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,78.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.75
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,104.5
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,212.5
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,102.5
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,143.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,119.25
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,219.12
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,297.0
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,245.12
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,256.5
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,368.38
931108,Humber Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,310.25
931108,Humber Road,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (Max),A,40.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,37.12
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,52.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,71.12
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,57.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94131
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89471
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,18.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.81
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.43
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26687
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86145
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72769
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,32.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,140.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,56.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90213
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99158
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,91.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,76.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,132.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88266
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,84.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,97.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,110.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,132.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8548899999999999
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,100.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,79.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.12
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,106.75
931108,Humber Road,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.12
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,100.25
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,155.38
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,129.38
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,106.5
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,174.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,216.12
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,306.12
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,243.75
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,245.75
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,340.0
931108,Humber Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,291.38
931108,Humber Road,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97159
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98898
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (Max),A,43.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,71.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,56.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,25.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,78.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,55.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90536
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (Max),A,15.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19634
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.875
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6683899999999999
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (Max),A,128.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,128.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94968
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Min),A,65.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8468
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,83.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,140.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,102.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,110.88
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,161.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
