Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81662
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92331
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,94.38
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,82.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.75
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,101.88
931108,Humber Road,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,89.12
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,151.62
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,122.5
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,129.75
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,176.75
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,218.38
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,311.12
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,245.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,270.88
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,316.0
931108,Humber Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,295.0
931108,Humber Road,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (Max),A,48.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,29.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,59.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,42.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,83.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86767
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.94
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23177
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84909
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7379100000000001
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (Max),A,123.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.81
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8991100000000001
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95407
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,98.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,103.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91672
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,71.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78372
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,85.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
931108,Humber Road,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.12
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.27
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,90.88
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,182.25
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,127.25
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,114.38
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,165.25
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,220.12
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,296.0
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,240.12
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,275.38
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,337.88
931108,Humber Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,295.5
931108,Humber Road,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Min),A,23.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (Max),A,49.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,78.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,52.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8973700000000001
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92319
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-134.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18157
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85431
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7398
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92071
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Min),A,26.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92322
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,66.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,79.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.75
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,111.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7398
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92532
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,93.88
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,100.62
931108,Humber Road,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.62
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,77.5
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,179.5
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,121.88
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,107.12
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,177.38
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,218.38
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,316.0
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,240.25
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,275.88
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,335.88
931108,Humber Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,295.38
931108,Humber Road,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99744
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9744
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (Max),A,78.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,38.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,131.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91913
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9386
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21001
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85687
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73675
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (Max),A,102.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Min),A,31.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,89.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,129.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94696
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90903
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
