Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86893
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90146
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,87.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
931108,Humber Road,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.62
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.31
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,88.75
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,202.88
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,131.88
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,122.88
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,165.38
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,140.38
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,203.5
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,292.62
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,228.88
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,272.62
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,363.25
931108,Humber Road,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,303.12
931108,Humber Road,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97015
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Min),A,20.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (Max),A,48.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,50.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,76.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,40.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,86.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.63
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.81
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25374
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86392
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74661
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Min),A,40.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (Max),A,133.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,53.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,132.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92923
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96222
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Min),A,26.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (Max),A,100.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.12
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99399
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,95.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90893
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,92.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,90.38
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,192.75
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,136.12
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,120.75
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,158.5
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,136.25
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,208.5
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,299.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,228.25
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,276.0
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,340.88
931108,Humber Road,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,304.75
931108,Humber Road,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97324
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98975
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,37.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93979
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90539
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.82
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23458
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8674299999999999
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71536
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Min),A,45.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (Max),A,150.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,149.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95987
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Min),A,69.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981600000000001
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Min),A,80.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,87.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89181
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (Max),A,76.88
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,79.12
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.25
931108,Humber Road,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.05
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,104.0
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,212.88
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,131.88
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,122.38
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,158.5
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,207.25
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,321.88
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,238.38
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,277.25
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,376.75
931108,Humber Road,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,300.75
931108,Humber Road,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97205
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,59.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,22.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90585
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9068
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20052
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85629
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73721
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Min),A,48.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (Max),A,160.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,160.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88989
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,25.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,89.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,120.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93463
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8965700000000001
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,70.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,95.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,115.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537299999999999
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93079
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,86.0
