Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,80.0
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
931108,Humber Road,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,69.0
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,93.62
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,181.12
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,118.38
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,122.88
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,151.12
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,210.62
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,336.12
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,238.75
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,273.62
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,340.75
931108,Humber Road,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,285.38
931108,Humber Road,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (Max),A,70.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,32.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,36.88
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,125.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88525
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91928
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.94
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30343000000000003
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8963
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72943
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,125.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9046
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,64.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,122.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,77.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,115.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,104.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,127.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89425
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89102
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,74.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,94.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,82.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,94.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.5
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
931108,Humber Road,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.38
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,105.75
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,199.62
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,132.62
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,119.75
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,182.88
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,133.12
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,213.88
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,307.5
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,233.62
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,277.25
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,349.62
931108,Humber Road,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,295.0
931108,Humber Road,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97482
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (Max),A,48.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,33.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,73.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,59.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,44.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,52.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,72.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89645
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,13.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.44
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20238
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930299999999999
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68905
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,33.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,49.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89325
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,24.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,106.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,126.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91162
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8423700000000001
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9176
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,90.38
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,79.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,97.75
931108,Humber Road,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.88
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.12
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,53.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,70.0
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,101.12
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,151.5
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,128.75
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,121.38
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,172.62
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,142.75
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,197.5
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,278.25
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,219.38
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,277.75
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,306.62
931108,Humber Road,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,287.88
931108,Humber Road,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (Max),A,40.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,53.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,48.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,75.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89075
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.13
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29607
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88418
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7094699999999999
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,129.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,129.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920600000000001
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,25.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,80.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,108.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82086
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9249
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,97.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
