Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,104.75
931108,Humber Road,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.16
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.83
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,170.38
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,135.0
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,124.38
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,163.62
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,136.75
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,214.25
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,302.12
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,236.88
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,277.12
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,327.38
931108,Humber Road,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,297.0
931108,Humber Road,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98868
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (Max),A,56.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,27.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,67.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,54.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,61.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,30.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,94.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91946
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8978
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26265
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8997799999999999
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68197
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,144.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,53.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916299999999999
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,89.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,100.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,102.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,138.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88699
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84964
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,73.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,109.12
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80621
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91751
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,94.12
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,83.25
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.62
931108,Humber Road,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,100.88
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,187.5
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,132.75
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,130.62
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,162.88
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,141.38
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,210.12
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,302.75
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,226.25
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,273.75
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,332.62
931108,Humber Road,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,290.12
931108,Humber Road,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99713
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (Max),A,50.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,46.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,84.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33919
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91653
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71728
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,37.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.94
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90018
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,75.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87329
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90539
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,70.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,112.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76321
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,93.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,82.5
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,101.12
931108,Humber Road,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.02
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,92.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,187.75
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,146.12
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,131.12
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,170.38
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,212.25
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,276.0
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,233.38
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,284.62
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,344.5
931108,Humber Road,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,308.75
931108,Humber Road,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98108
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,28.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,47.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,46.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,56.62
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91061
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,16.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.94
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35653
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925200000000001
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73169
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.94
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95392
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,75.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,88.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,105.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,128.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88251
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,75.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,84.62
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7653800000000001
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,105.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,113.0
931108,Humber Road,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.34
