Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,55.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,113.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,217.38
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,148.88
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,118.88
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,175.5
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,208.0
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,293.38
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,226.25
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,298.12
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,370.5
931108,Humber Road,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,312.25
931108,Humber Road,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99011
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Min),A,22.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (Max),A,68.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,33.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,69.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,66.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94089
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87713
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96643
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,18.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.69
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.06
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20452
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8678600000000001
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7117899999999999
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,37.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,130.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90094
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95392
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,117.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,109.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,128.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91128
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,72.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,81.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80169
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,99.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.62
931108,Humber Road,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.66
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.34
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.2
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,54.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,95.62
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,188.88
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,124.5
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,174.12
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,196.62
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,299.62
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,219.0
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,287.62
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,354.38
931108,Humber Road,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,314.5
931108,Humber Road,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Min),A,23.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (Max),A,39.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,31.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.62
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,76.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8834200000000001
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.37
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15605
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86511
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69827
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,141.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,141.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91305
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,67.62
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,110.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,92.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,120.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93185
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9035
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,77.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,82.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,101.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8438399999999999
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92941
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,96.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,104.5
931108,Humber Road,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.92
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,97.75
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,167.75
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,128.62
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,125.38
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,185.62
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,147.75
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,204.38
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,310.0
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,232.62
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,285.25
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,322.38
931108,Humber Road,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,302.38
931108,Humber Road,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96991
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (Max),A,43.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,73.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,58.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,42.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,65.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,55.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86697
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,7.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,17.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16112
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87515
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65509
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8875700000000001
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93628
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,46.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,121.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,112.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.25
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,109.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85104
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89728
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,107.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
931108,Humber Road,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.98
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.56
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.17
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.94
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.41
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.95
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
