Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,57.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,180.25
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,144.75
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,138.25
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,182.0
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,156.25
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,215.12
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,275.38
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,234.12
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,297.5
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,349.75
931108,Humber Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,320.12
931108,Humber Road,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Min),A,17.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (Max),A,80.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,27.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,66.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,53.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,62.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92621
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96497
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,11.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21541
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8560200000000001
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70187
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,39.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,114.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,54.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.13
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935200000000001
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,97.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,88.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,88.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,125.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92105
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,76.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,91.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,85.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,101.5
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86426
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,114.88
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,121.62
931108,Humber Road,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.62
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.53
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.62
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,56.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,77.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,109.75
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,228.75
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,145.38
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,129.25
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,164.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,203.62
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,300.62
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,228.88
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,296.75
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,378.25
931108,Humber Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,316.5
931108,Humber Road,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97076
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,72.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,48.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,29.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,138.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,64.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.69
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.56
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17458
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8609600000000001
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7339399999999999
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,45.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.56
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8962399999999999
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,39.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,100.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,111.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91946
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,85.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,113.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87475
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,91.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.75
931108,Humber Road,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.44
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.17
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,99.62
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,202.75
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,138.12
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,137.75
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,177.75
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,153.62
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,223.38
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,306.62
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,243.88
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,299.5
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,383.25
931108,Humber Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,323.0
931108,Humber Road,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95785
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (Max),A,46.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,31.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,51.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,62.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,102.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,69.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90814
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.13
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16502999999999998
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86014
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75967
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,53.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,146.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,146.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95288
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99045
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,66.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,117.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,96.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.5
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,142.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93011
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91534
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,76.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,85.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,114.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981600000000001
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,103.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.25
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.67
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,107.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,160.25
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,135.5
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,126.0
