Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,171.12
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,230.38
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,335.5
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,249.0
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,300.25
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,353.25
931108,Humber Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,321.25
931108,Humber Road,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99487
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95254
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98556
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,28.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,73.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,62.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,29.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,50.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,89.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,67.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92236
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91455
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.63
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17482
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87326
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74728
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,122.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,64.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,122.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90158
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96207
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,102.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,111.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,143.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,71.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,94.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,114.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90753
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779600000000001
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,98.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,87.75
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,87.25
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,174.38
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,138.88
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,135.5
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,187.62
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,154.62
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,223.0
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,302.12
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,247.25
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,302.12
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,346.62
931108,Humber Road,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,321.88
931108,Humber Road,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99725
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.979
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Min),A,18.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (Max),A,70.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,72.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,55.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,40.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,75.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92309
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91696
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,16.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.31
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19625
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8803700000000001
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7773399999999999
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,138.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,137.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90671
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,107.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91537
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,107.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,129.5
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86377
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87149
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.38
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.0
931108,Humber Road,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.5
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.45
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.94
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.27
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,38.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,114.88
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,193.62
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,139.62
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,134.12
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,176.5
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,155.38
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,241.5
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,333.5
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,263.38
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,305.25
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,378.0
931108,Humber Road,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,324.12
931108,Humber Road,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.13
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96707
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98535
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,85.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,36.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,57.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,65.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,89.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,77.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90988
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.13
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.56
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26775
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8939799999999999
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78408
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,43.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,101.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.94
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90341
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,115.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,91.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,113.75
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94192
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,79.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,118.62
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.38
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91284
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784799999999999
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,116.75
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,93.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,123.25
931108,Humber Road,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.05
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.12
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,120.62
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,179.12
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,151.38
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,133.5
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,175.25
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,231.75
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,317.88
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,270.75
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,315.75
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,362.88
