Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,335.62
931108,Humber Road,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95239
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (Max),A,47.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,60.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,58.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,93.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,66.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91388
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91098
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,15.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.44
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18981
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86444
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7391
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,151.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,59.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,150.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95798
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,92.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,114.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,140.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92313
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,96.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89874
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,90.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.62
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.53
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.05
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,36.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,118.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,177.12
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,146.12
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,132.38
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,177.5
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,242.62
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,345.88
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,265.0
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,312.88
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,352.25
931108,Humber Road,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,328.25
931108,Humber Road,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.87
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95761
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (Max),A,70.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,28.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,109.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,61.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.62
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,66.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93417
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,15.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.06
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.37
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17769
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861100000000001
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71511
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,45.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,158.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,62.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,157.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.69
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89364
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,84.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,139.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,76.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,121.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,67.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,95.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,81.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8940100000000001
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,100.38
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,105.75
931108,Humber Road,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.84
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.08
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.14
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,41.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,221.62
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,153.5
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,138.38
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,205.62
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,169.12
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,233.75
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,351.12
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,261.62
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,328.5
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,406.88
931108,Humber Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,343.62
931108,Humber Road,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.69
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (Max),A,61.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,48.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,71.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,60.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,51.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,59.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,118.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92407
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.19
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22594
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86041
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7283
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,150.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,150.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8940100000000001
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96283
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,61.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,141.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,98.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92068
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,69.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,104.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,116.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91897
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,122.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,105.0
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.12
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,111.75
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.88
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,101.62
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,196.88
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,158.12
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,155.0
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,208.25
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,173.75
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,237.62
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,338.75
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,260.62
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,313.88
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,382.88
931108,Humber Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,350.88
931108,Humber Road,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
