Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (Max),A,37.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,26.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,46.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,78.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,61.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,56.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,89.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93799
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92279
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-128.43
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.19
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23626
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861399999999999
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7055
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,124.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,52.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,124.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89297
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,97.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,91.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,112.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,74.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,96.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,107.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,129.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97543
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,112.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,98.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.38
931108,Humber Road,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.25
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.47
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,106.25
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,189.5
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,150.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,156.12
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,217.62
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,176.12
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,236.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,330.62
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,256.12
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,315.0
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,373.12
931108,Humber Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,336.5
931108,Humber Road,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96576
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98282
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (Max),A,42.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,23.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,82.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,69.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,60.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,87.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96677
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,19.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.31
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17342
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8839100000000001
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72323
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,47.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,141.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90784
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95724
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,78.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,125.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,113.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,144.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91427
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95938
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.88
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,121.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98099
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840600000000001
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,125.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,103.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,135.5
931108,Humber Road,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.23
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,87.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,120.12
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,189.62
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,151.25
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,166.38
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,232.0
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,186.25
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,242.25
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,366.5
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,273.12
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,325.62
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,402.5
931108,Humber Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,355.25
931108,Humber Road,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.81
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99142
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96417
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9855
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (Max),A,45.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,39.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,91.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89944
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23305
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8567799999999999
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70144
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,47.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,124.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,124.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90933
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,104.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,90.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,134.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,93.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,75.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,115.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86566
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,105.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,112.62
931108,Humber Road,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.86
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.92
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,113.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,172.38
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,142.0
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,134.25
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,184.88
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.38
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,238.12
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,329.62
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,264.38
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,298.75
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,364.12
931108,Humber Road,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,324.0
931108,Humber Road,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96265
