Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98447
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (Max),A,42.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,28.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,48.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,61.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,55.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,93.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9418
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92151
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97928
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.94
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.81
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25408000000000003
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85824
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70996
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,42.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.63
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8902
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,115.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,126.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,54.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,112.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.92
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,121.88
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,194.38
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,157.12
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,151.75
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,195.0
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,166.25
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,240.75
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,325.62
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,259.88
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,305.25
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,373.62
931108,Humber Road,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,337.25
931108,Humber Road,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9649
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98648
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (Min),A,21.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,34.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,75.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,57.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,99.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91357
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92969
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.63
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25298000000000004
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86819
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73758
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,42.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,131.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,61.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,130.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91336
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,121.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92544
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,147.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,174.25
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985299999999999
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93707
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,128.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.62
931108,Humber Road,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.88
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.33
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.28
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.8
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,116.62
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,178.62
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,145.62
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,150.12
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,206.12
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,180.12
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,249.0
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,397.38
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,298.12
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,308.38
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,368.75
931108,Humber Road,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,338.5
931108,Humber Road,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93783
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98318
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,34.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,64.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,70.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,60.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,69.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92236
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90533
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,15.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.07
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.62
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18383
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9028
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75921
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,141.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91031
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,36.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,93.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,105.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,57.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,131.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98514
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,118.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,93.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,125.88
931108,Humber Road,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.61
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,69.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,83.0
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,104.25
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,190.75
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,133.62
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,180.5
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,223.75
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,196.38
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,243.88
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,366.75
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,286.88
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,323.12
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,406.75
931108,Humber Road,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,339.88
931108,Humber Road,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97375
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (Max),A,47.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,27.38
