Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,79.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,105.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,68.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,79.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93198
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8923
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,14.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.81
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.56
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21938
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8657799999999999
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7088
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,50.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,125.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91891
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,28.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,121.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,125.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,93.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,118.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,64.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91788
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94388
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,149.62
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,117.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,156.0
931108,Humber Road,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.25
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,110.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,206.25
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,150.0
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,169.75
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,229.38
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,195.88
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,262.38
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,397.75
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,303.12
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,315.38
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,439.62
931108,Humber Road,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,370.62
931108,Humber Road,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96771
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98398
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,26.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,79.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,73.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,156.88
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,83.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91006
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91806
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,16.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.37
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.31
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18012999999999998
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8614200000000001
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72927
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,58.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,147.38
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,75.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,146.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9028
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,33.38
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,100.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,132.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,57.38
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,44.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,92.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92538
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92798
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,120.38
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,104.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,105.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
931108,Humber Road,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,106.5
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,197.88
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,134.75
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,199.88
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,261.12
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,223.75
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,270.25
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,393.5
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,306.0
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,338.5
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,450.12
931108,Humber Road,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,369.12
931108,Humber Road,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9697
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (Max),A,119.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,39.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,69.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,172.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91418
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90475
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.56
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.44
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33205
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87408
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77847
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,44.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,146.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,65.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,145.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95758
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,100.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,133.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96329
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,74.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,60.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,116.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93393
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,122.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,109.5
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,72.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,127.62
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,246.0
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,169.88
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,162.12
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,221.38
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,189.38
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,263.38
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,363.38
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,299.25
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,364.88
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,468.62
931108,Humber Road,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,388.38
931108,Humber Road,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.87
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99081
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9458
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,81.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.5
