Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,191.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,116.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91235
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,13.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29558
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8771
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82434
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,47.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,141.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,63.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,140.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9548
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99298
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,32.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,76.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,129.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,98.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,134.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94156
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,97.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90918
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94189
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,117.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,104.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,124.62
931108,Humber Road,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.27
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.22
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.55
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,134.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,246.38
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,174.12
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,178.38
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,225.38
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,202.12
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,247.5
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,358.0
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,278.75
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,339.75
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,453.25
931108,Humber Road,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,385.0
931108,Humber Road,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (Min),A,31.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,54.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,67.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,34.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,52.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,136.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,105.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90417
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,16.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-122.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28768
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88556
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79785
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,157.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,156.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91772
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,122.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,129.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,103.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92862
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90445
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,129.38
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,110.12
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.88
931108,Humber Road,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.08
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.73
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.25
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,192.88
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,158.12
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,169.38
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,234.88
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,205.12
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,271.12
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,377.38
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,309.75
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,349.0
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,422.38
931108,Humber Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,385.0
931108,Humber Road,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95651
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (Min),A,24.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (Max),A,74.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,100.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,94.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,81.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,100.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93393
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,14.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.81
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21831
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8755200000000001
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78628
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,59.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,80.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,153.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90619
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,58.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,125.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,98.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.38
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,97.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,169.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,87.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,63.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,99.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,125.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93988
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91025
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,121.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,110.5
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,127.12
931108,Humber Road,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.62
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,128.62
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,229.88
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,171.88
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,193.88
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,256.38
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,214.25
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,285.0
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,377.88
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,314.25
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,356.38
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,461.62
931108,Humber Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,409.12
931108,Humber Road,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95645
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98135
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (Min),A,22.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (Max),A,63.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,37.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,122.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
