Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94272
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,10.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.81
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20412
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89941
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7339399999999999
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,56.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,140.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,72.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,139.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9931
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,31.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,66.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,101.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,134.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,100.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95578
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,97.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,133.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92953
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98386
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,122.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,111.88
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.12
931108,Humber Road,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.39
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.72
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.19
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,110.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,216.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,155.12
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,171.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,247.75
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,200.25
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,285.0
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,391.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,313.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,343.5
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,413.38
931108,Humber Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,369.25
931108,Humber Road,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.81
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95727
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9812
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (Min),A,22.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,44.62
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,89.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,49.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94339
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,14.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.69
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3738
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80725
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,63.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,71.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91168
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96518
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,48.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,64.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,101.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,135.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,86.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,101.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,157.62
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9469
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,128.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,116.0
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.25
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.34
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,135.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,262.25
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,176.5
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,176.12
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,235.5
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,199.88
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,308.62
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,391.0
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,334.88
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,357.75
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,469.5
931108,Humber Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,392.38
931108,Humber Road,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.81
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98968
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (Min),A,38.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (Max),A,121.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,76.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,49.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,69.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,137.5
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94498
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93744
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,13.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-141.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.52789
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85821
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,65.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,77.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90161
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,74.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,101.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,147.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,105.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,141.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,112.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,167.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90393
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92123
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,151.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,129.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,127.0
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,136.5
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.38
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.2
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,170.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,281.5
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,229.5
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,164.5
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,214.38
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,182.12
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,314.62
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,439.25
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,354.0
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,388.38
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,504.88
931108,Humber Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,446.5
931108,Humber Road,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95676
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9809
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (Min),A,25.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (Max),A,71.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,91.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,77.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,137.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,93.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94192
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91894
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
