Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,14.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.06
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.19
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27465
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90475
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77356
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,126.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,125.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90756
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,41.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,100.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,71.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,129.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95288
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,126.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,137.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,117.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,144.88
931108,Humber Road,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,128.38
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,211.62
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,179.38
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,252.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,208.88
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,289.88
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,390.62
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,341.0
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,355.5
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,449.88
931108,Humber Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,384.62
931108,Humber Road,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94598
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (Min),A,25.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (Max),A,56.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,37.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,79.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,70.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,69.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,123.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90893
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92361
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,24.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.69
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28985
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90066
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75616
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,167.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,86.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,167.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91519
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.38
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,118.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,145.5
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,51.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,134.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,107.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,172.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,158.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,169.25
931108,Humber Road,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,142.62
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,157.38
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,233.75
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,186.25
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,189.12
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,243.25
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,215.62
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,295.25
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,456.88
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,368.5
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,400.12
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,457.12
931108,Humber Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,432.0
931108,Humber Road,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,75.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,55.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,113.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,78.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,179.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,97.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9035
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94745
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,24.5
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25328
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8948299999999999
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7901
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,138.5
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,94.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,138.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.81
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9133
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,131.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.5
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,64.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,96.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,168.25
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,138.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94827
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,160.12
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,128.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,118.0
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,95.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,131.88
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,219.25
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,163.25
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,198.62
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,268.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,230.25
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,345.62
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,459.5
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,396.5
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,366.0
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,491.88
931108,Humber Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,405.25
931108,Humber Road,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94324
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (Min),A,30.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (Max),A,108.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,52.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,66.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,118.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,87.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,80.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,191.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89825
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97327
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,25.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
