Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.63
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22658000000000006
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90369
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78692
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,162.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,90.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,162.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92493
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,41.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,135.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,105.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,131.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,109.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,174.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94751
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,55.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,74.62
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,124.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93075
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,170.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,140.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,178.0
931108,Humber Road,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,149.5
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,111.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,125.5
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,268.12
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,197.75
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,194.62
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,287.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,237.0
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,307.88
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,427.88
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,338.5
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,400.5
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,539.12
931108,Humber Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,458.62
931108,Humber Road,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95569
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,60.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,76.75
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,117.75
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,93.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,58.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,179.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,143.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92267
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94006
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97198
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,17.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.44
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3041
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91968
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688600000000001
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,91.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,187.88
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,109.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,187.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,114.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,48.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,103.38
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,124.88
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91382
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,155.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,135.62
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.25
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,164.12
931108,Humber Road,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,92.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,143.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,221.5
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,186.38
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,239.38
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,286.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,258.88
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,350.75
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,462.0
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,383.75
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,417.75
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,510.75
931108,Humber Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,469.5
931108,Humber Road,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (Min),A,37.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,74.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,128.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,103.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,61.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,95.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,204.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93979
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96078
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96841
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,42.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.06
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19734
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90628
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87951
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,89.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,201.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,85.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,136.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,147.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,53.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,83.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,122.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9147
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,124.0
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,105.62
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,131.38
931108,Humber Road,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.38
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.58
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,208.38
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,164.5
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,225.75
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,302.38
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,262.38
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,343.12
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,500.62
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,383.88
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,416.88
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,494.25
931108,Humber Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,447.88
931108,Humber Road,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.44
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99124
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (Max),A,80.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,95.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,123.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,107.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,147.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,128.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91171
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94421
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,16.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
