Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18019
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90356
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84073
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,77.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,204.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,112.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,203.62
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.62
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,86.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,100.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,122.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,109.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,114.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,76.12
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,169.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.62
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,182.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,118.38
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,190.25
931108,Humber Road,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,69.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,115.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,122.38
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,257.25
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,170.12
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,253.38
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,324.25
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,283.12
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,338.75
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,462.12
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,390.0
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,404.5
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,534.88
931108,Humber Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,469.75
931108,Humber Road,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99731
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97095
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98141
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (Max),A,90.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,65.88
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,95.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,159.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,125.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,49.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,74.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92618
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9534
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,18.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.81
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09618
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8999
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82776
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,78.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,164.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,109.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,164.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,75.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,131.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,109.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,149.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,41.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,143.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,123.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,115.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,183.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,167.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93741
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,162.88
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,130.0
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,171.5
931108,Humber Road,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,74.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,102.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,215.62
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,143.12
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,244.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,339.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,302.12
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,349.5
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,489.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,420.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,382.75
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,529.12
931108,Humber Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,424.0
931108,Humber Road,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.19
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,11.19
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97986
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (Min),A,58.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,82.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,102.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,173.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,141.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,72.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,170.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,90.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92288
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94757
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.19
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1013
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88626
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78305
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,86.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,185.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,107.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,184.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92825
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,47.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,89.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,101.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,126.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,103.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,114.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,128.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94983
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,146.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,99.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,117.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,182.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,138.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,122.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,119.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,94.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,109.12
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,175.62
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,123.75
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,268.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,333.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,299.25
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,346.62
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,455.75
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,392.38
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,374.88
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,477.0
931108,Humber Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,401.12
931108,Humber Road,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,14.94
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99759
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96542
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (Min),A,33.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,101.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,143.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,124.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,100.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,192.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93933
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96768
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,33.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.31
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
