Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14479
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8970600000000001
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8462200000000001
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,83.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,199.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,112.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,198.62
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,80.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,101.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,134.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,116.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93222
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,101.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,118.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,156.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,132.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.5
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95361
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,129.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,141.25
931108,Humber Road,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,101.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,123.75
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,198.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,159.38
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,239.88
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,318.0
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,272.5
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,365.25
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,515.88
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,417.62
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,380.88
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,519.5
931108,Humber Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,442.25
931108,Humber Road,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99753
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,101.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,151.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,121.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,104.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,90.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,181.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,129.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94861
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,22.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16521
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89679
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8520200000000001
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,196.62
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,1.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,195.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93042
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,40.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,114.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,86.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,91.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,127.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.62
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,120.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,153.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95334
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,60.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,104.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,134.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89633
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,151.88
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,162.75
931108,Humber Road,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,134.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,65.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,114.0
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,127.62
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,235.25
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,176.12
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,241.25
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,303.12
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,268.25
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,336.25
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,471.25
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,386.75
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,402.38
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,526.38
931108,Humber Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,469.12
931108,Humber Road,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96945
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,26.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (Min),A,24.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (Max),A,75.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,86.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,107.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,101.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9017
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96564
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.93
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.31
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18471
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91324
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8152699999999999
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,69.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,175.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,175.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,36.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,89.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,92.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,127.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,110.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,53.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,103.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,74.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,103.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,129.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97852
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,135.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,118.12
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,117.38
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,147.88
931108,Humber Road,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,122.5
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,216.25
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,172.12
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,234.12
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,310.12
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,263.38
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,325.12
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,436.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,369.0
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,389.62
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,510.38
931108,Humber Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,450.88
931108,Humber Road,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96463
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,80.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,93.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,57.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,101.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,76.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,182.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,129.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92117
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90564
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,17.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.94
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3117
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8446600000000001
