Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,81.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,187.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,106.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,187.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,104.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,99.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,125.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,110.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,78.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,104.88
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93902
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,160.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,123.12
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,110.75
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,173.38
931108,Humber Road,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,136.88
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.16
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,119.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,147.12
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,243.75
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,198.25
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,222.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,285.75
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,252.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,330.25
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,445.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,377.0
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,433.38
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,562.75
931108,Humber Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,487.12
931108,Humber Road,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.81
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96341
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98383
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,41.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,104.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,59.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,118.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93005
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91125
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,21.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.56
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22722
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89541
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8452700000000001
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,79.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,184.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,109.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,183.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93008
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,108.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,138.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,153.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,114.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,157.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,127.62
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,81.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,157.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,113.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,195.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,147.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92728
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90152
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98981
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,103.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.25
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.36
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,100.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,135.5
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,217.5
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,222.0
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,268.5
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,242.75
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,373.38
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,527.5
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,413.12
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,345.75
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,482.12
931108,Humber Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,420.75
931108,Humber Road,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95236
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9751
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (Min),A,22.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,33.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,83.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,115.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,54.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,82.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,75.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,203.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91308
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8819600000000001
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,24.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1599
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89059
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83044
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,80.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,190.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,108.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,189.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92258
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,130.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,92.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,89.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,127.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,99.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,174.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95908
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,36.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,80.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,151.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.38
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88925
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87741
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99118
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,127.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,111.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,104.5
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,135.12
931108,Humber Road,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,117.88
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,128.12
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,233.0
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,159.62
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,216.25
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,263.75
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,235.62
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,292.88
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,441.62
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,361.75
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,369.38
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,540.38
931108,Humber Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,415.25
931108,Humber Road,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99719
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95312
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97836
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (Min),A,27.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,43.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,91.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,141.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,109.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,81.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,172.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,105.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90555
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86697
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,22.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.13
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07961
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.897
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82153
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,72.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,171.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,100.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
