Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,171.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91977
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97363
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,70.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,137.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,108.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,104.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,198.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,157.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,64.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87903
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82235
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,124.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,108.5
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,130.12
931108,Humber Road,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.38
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.2
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,106.38
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,253.62
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,177.38
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,209.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,289.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,247.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,278.88
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,401.12
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,324.0
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,383.38
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,525.25
931108,Humber Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,448.38
931108,Humber Road,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,35.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,72.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,148.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,101.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,110.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,82.88
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,67.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,176.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93527
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90201
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,22.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.94
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07127
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88782
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80285
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,79.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,198.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,110.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,197.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91788
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,77.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,144.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,123.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,98.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,200.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,168.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,40.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.75
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85126
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,126.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,132.12
931108,Humber Road,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.25
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.86
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,121.62
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,270.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,173.25
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,218.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,296.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,248.38
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,291.25
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,418.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,331.12
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,380.25
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,548.5
931108,Humber Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,447.0
931108,Humber Road,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97446
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (Max),A,58.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,35.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,72.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,112.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,60.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,92.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,120.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94025
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96497
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.44
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11135
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88879
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7935800000000001
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,98.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,200.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,115.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,199.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,60.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,131.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,97.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,107.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,125.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,186.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,26.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,54.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,118.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88177
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91861
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,115.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,98.88
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.62
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,122.62
931108,Humber Road,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,58.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,126.38
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,217.62
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,162.62
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,214.12
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,277.25
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,238.12
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,314.62
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,464.25
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,364.38
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,378.88
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,529.38
931108,Humber Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,442.25
931108,Humber Road,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.81
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (Min),A,20.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (Max),A,132.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,84.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,99.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,95.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,219.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94739
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92248
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,31.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08602
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90372
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8125600000000001
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,77.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,184.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,103.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,184.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
