Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,90.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,116.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,128.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,123.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,166.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,30.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,118.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85144
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,133.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,140.62
931108,Humber Road,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.62
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.42
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,121.62
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,297.62
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,177.75
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,205.88
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,279.12
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,241.12
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,277.12
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,414.5
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,322.88
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,411.38
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,539.5
931108,Humber Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,452.75
931108,Humber Road,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97946
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (Max),A,76.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,40.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,135.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,100.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,92.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,67.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94083
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90326
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95966
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00606
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79068
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,76.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,188.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,112.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,187.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,31.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,118.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,93.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,123.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,135.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,121.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,170.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,61.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,95.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7478
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,127.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,96.38
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,133.75
931108,Humber Road,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,110.38
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.75
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,105.12
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,211.0
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,157.38
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,212.5
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,299.5
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,251.38
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,266.12
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,392.75
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,322.5
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,379.75
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,469.25
931108,Humber Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,427.25
931108,Humber Road,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95193
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (Min),A,19.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,41.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,81.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,93.88
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,92.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,74.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,143.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,104.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8773200000000001
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.44
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01637
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88699
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8270799999999999
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,80.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,190.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,120.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,189.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,86.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,95.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,95.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,114.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,97.5
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8244299999999999
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71514
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,123.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.75
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.25
931108,Humber Road,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.62
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,115.25
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,184.12
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,150.5
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,237.62
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,287.38
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,260.88
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,272.75
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,412.62
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,332.88
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,377.88
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,491.12
931108,Humber Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,438.25
931108,Humber Road,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (Min),A,19.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,101.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,90.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,81.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,103.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,91.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,180.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92178
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91302
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,29.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.94
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20809
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959600000000001
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84411
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,106.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,182.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,125.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,181.62
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,1.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
