Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92541
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,88.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,131.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,88.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,84.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,57.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,111.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92624
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82025
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,114.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,121.5
931108,Humber Road,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.88
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,111.88
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,237.12
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,164.88
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,212.25
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,264.75
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,235.12
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,335.5
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,432.38
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,364.88
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,385.12
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,536.75
931108,Humber Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,443.0
931108,Humber Road,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99826
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95456
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (Min),A,26.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,78.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,83.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,176.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,143.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,50.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,114.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,84.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,122.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92895
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93341
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.81
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10997
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92041
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85126
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,78.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,182.25
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,97.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,181.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91858
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,95.25
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,79.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,93.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.25
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,111.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,30.25
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,67.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,110.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95398
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84155
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,101.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,99.25
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,130.5
931108,Humber Road,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,73.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,109.62
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,244.62
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,162.12
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,233.62
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,326.62
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,290.25
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,274.88
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,396.88
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,305.75
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,355.88
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,507.25
931108,Humber Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,426.0
931108,Humber Road,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (Min),A,27.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (Max),A,101.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,67.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,90.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,176.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,136.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,186.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,135.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97943
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90921
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,31.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.06
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00462
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88476
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,90.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,206.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,110.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,205.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97098
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,63.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,84.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,123.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,111.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,30.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,60.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94678
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82391
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,119.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,125.62
931108,Humber Road,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,109.75
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,108.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,112.5
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,215.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,153.62
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,254.5
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,360.12
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,302.62
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,291.38
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,427.88
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,338.12
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,374.88
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,501.0
931108,Humber Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,444.12
931108,Humber Road,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99814
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95483
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (Min),A,47.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (Max),A,111.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,77.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,121.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,174.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,143.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,71.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,89.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,162.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,121.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96448
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,27.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09007000000000001
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92126
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8728
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,212.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,123.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.75
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,211.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97589
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
