Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,50.75
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,85.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,124.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,108.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95572
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,19.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,68.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81415
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,123.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,98.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.88
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.64
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,112.88
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,203.62
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,146.25
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,259.5
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,352.88
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,299.75
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,288.62
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,414.75
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,330.0
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,395.75
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,499.88
931108,Humber Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,436.5
931108,Humber Road,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95172
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (Min),A,52.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (Max),A,121.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,81.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,102.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,131.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,118.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,93.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,211.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,157.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89575
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,36.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15125999999999998
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92178
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90835
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,90.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,219.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,124.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,218.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,124.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,58.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,106.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,84.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,86.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,127.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,90.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,110.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,155.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,23.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,64.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85669
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7923600000000001
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,120.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.23
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.92
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,236.12
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,166.38
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,243.25
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,306.25
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,271.5
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,266.38
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,440.12
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,322.38
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,386.25
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,520.62
931108,Humber Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,456.38
931108,Humber Road,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94885
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98755
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (Min),A,51.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (Max),A,106.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,80.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,94.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,147.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,124.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,74.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,186.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,123.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91128
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,44.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.44
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05876
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90439
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.871
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,93.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,192.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,192.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,32.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,97.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,146.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,145.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,83.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75753
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,143.62
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,109.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.12
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.03
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,109.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,104.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,234.12
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,153.62
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,250.88
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,343.5
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,295.0
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,287.62
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,412.88
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,324.12
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,364.75
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,512.38
931108,Humber Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,446.5
931108,Humber Road,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,21.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96124
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98959
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (Min),A,29.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (Max),A,109.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,57.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,101.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,166.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,114.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,85.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,75.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,183.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,13.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,45.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.06
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1223
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90903
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83154
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,89.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,217.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,128.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,216.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,28.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,102.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,122.75
