Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,128.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,112.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,157.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,55.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8673700000000001
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87121
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,119.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,94.88
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.38
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,125.12
931108,Humber Road,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.12
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,70.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,102.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,179.0
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,130.62
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,233.62
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,333.62
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,286.88
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,292.62
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,417.25
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,334.38
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,356.25
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,490.75
931108,Humber Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,422.12
931108,Humber Road,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99893
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95831
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99179
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (Min),A,47.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,105.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,168.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,140.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,84.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,68.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,135.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95367
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97522
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,11.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,35.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2043
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91931
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80575
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,95.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,183.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,127.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,183.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94333
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,44.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,97.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,68.38
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,133.62
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,110.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,150.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95477
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,54.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8598600000000001
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,155.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,111.25
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,161.88
931108,Humber Road,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,117.38
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,72.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,93.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,155.25
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,119.12
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,244.0
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,344.88
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,295.88
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,284.5
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,390.25
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,335.25
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,344.75
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,450.75
931108,Humber Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,404.12
931108,Humber Road,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9975
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95483
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (Min),A,19.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (Max),A,71.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,48.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,57.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,131.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,104.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,66.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,152.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9285
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90405
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,10.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,29.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.31
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15148
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92309
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83667
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,104.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,197.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,121.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,196.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93802
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,28.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,112.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95889
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90018
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8370000000000001
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,138.38
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,109.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,95.75
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.12
931108,Humber Road,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.06
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,232.12
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,166.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,195.88
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,289.88
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,232.38
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,280.75
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,389.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,322.75
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,358.38
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,504.0
931108,Humber Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,435.88
931108,Humber Road,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.31
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95734
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98514
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,92.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,56.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,94.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,118.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,79.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91492
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95264
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.44
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23601
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91638
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8076399999999999
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,103.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,224.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,137.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,224.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93845
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,116.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,93.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,94.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.62
