Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,57.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,74.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7348899999999999
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,144.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,123.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,102.25
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,127.75
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.89
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,130.62
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,236.5
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,172.25
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,181.5
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,243.12
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,208.5
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,302.5
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,459.75
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,360.38
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,387.38
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,475.38
931108,Humber Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,433.62
931108,Humber Road,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95169
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (Max),A,64.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,26.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,99.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,59.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,93.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,71.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,140.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,91.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.94
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31551
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8247
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,110.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,245.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,146.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,109.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,244.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,48.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,119.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,79.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,111.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,155.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95016
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,27.25
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,80.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79873
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,135.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,116.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.62
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,140.75
931108,Humber Road,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.38
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.8
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,140.5
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,228.12
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,186.25
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,171.12
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,235.25
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.75
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,300.75
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,487.0
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,382.38
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,375.5
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,488.5
931108,Humber Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,430.75
931108,Humber Road,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95959
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (Max),A,55.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,105.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,53.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,67.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,89.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,32.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.69
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.19
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13506
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9267
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75338
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,100.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,217.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,136.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,217.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97006
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,106.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,74.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,118.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,142.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,109.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,73.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,108.38
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91757
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82831
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,145.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,120.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,102.0
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,156.5
931108,Humber Road,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,176.62
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,134.25
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,191.88
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,278.88
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,227.75
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,323.75
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,497.5
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,375.38
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,335.75
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,463.38
931108,Humber Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,391.5
931108,Humber Road,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.37
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94003
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (Max),A,89.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,79.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,62.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,149.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,82.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97382
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,38.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.44
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14849
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90448
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78363
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,218.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,141.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,217.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,74.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,119.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,95.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,182.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
