Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,32.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,70.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970600000000001
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84445
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,131.88
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,102.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,136.38
931108,Humber Road,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.91
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.84
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,116.38
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,231.38
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,155.5
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,173.62
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,256.62
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,212.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,300.5
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,417.5
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,350.88
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,387.0
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,476.38
931108,Humber Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,421.12
931108,Humber Road,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,20.44
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93841
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99271
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (Max),A,113.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,56.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,72.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,76.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,89.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,181.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,120.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9555
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92694
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,33.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31206
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91183
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85782
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,99.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,197.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,135.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,197.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,40.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,143.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,115.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,140.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,143.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,192.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92526
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97479
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,68.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941600000000001
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629100000000001
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,118.5
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,101.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.12
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,125.0
931108,Humber Road,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.75
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,152.88
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,298.75
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,215.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,164.5
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,224.0
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,192.62
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,295.12
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,404.25
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,335.88
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,411.62
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,551.12
931108,Humber Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,473.75
931108,Humber Road,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.19
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99426
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (Min),A,17.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (Max),A,41.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,27.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,47.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,99.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,63.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,101.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98593
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,27.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18587
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91174
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79715
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,238.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,149.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,120.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,237.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,148.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,75.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,136.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,110.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,77.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,124.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,191.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,168.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95871
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,21.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,85.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,53.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,110.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90298
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8730100000000001
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,153.62
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,114.75
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,158.12
931108,Humber Road,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.66
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,97.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,123.12
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,205.0
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,166.12
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,201.12
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,248.88
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,218.38
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,367.88
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,507.88
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,406.38
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,375.38
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,484.38
931108,Humber Road,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,439.0
931108,Humber Road,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,17.19
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97665
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (Min),A,22.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (Max),A,67.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,38.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,72.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,76.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,140.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,101.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99014
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,47.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21321
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8547600000000001
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,123.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,248.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,159.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,122.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,247.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,158.38
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,63.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,99.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.38
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,72.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,134.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,160.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92667
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
