Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,62.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,76.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90082
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,137.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,103.25
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,144.75
931108,Humber Road,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,111.25
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,108.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,140.12
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,219.75
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,174.62
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,192.12
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,260.25
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,225.5
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,382.5
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,559.25
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,450.38
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,386.38
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,489.62
931108,Humber Road,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,427.75
931108,Humber Road,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.19
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99332
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (Max),A,55.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,53.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,39.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,115.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,104.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,72.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14153
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90881
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76608
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,111.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,208.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,143.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,207.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9469
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,99.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,137.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,136.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,120.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,165.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,34.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,80.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86761
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,126.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,105.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,94.25
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.75
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,93.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,102.5
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,192.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,197.38
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,265.25
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,223.12
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,323.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,502.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,391.75
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,338.75
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,440.0
931108,Humber Road,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,384.62
931108,Humber Road,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97064
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9791
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,24.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,100.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,53.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,97.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,69.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99103
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,43.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.06
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06136000000000001
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92316
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74554
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,113.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,221.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,145.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,221.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,144.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94537
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99557
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,97.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,80.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,121.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,159.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95471
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,18.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674299999999999
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,111.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,96.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.75
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.88
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.77
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,92.25
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,151.62
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,111.12
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,218.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,326.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,261.25
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,315.38
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,463.5
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,375.25
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,333.0
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,426.38
931108,Humber Road,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,376.5
931108,Humber Road,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99734
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97104
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (Min),A,14.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,30.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,81.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,87.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,58.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,137.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97247
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,53.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04683
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90521
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76468
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,105.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,211.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,135.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,210.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,33.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,107.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,85.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,125.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,136.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94507
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97897
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
