Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.62
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8491200000000001
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,123.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,109.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,90.5
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,168.12
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,117.75
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,211.12
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,315.25
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,249.25
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,327.75
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,482.25
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,366.62
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,355.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,451.0
931108,Humber Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,393.25
931108,Humber Road,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99542
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97266
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (Max),A,113.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,55.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,86.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,182.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,92.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92764
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95526
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96521
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,29.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.81
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2076
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91379
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78781
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,98.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,204.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,130.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,204.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,97.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,83.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,88.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,152.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,24.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,69.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,97.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8896799999999999
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,138.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,108.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,97.75
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,144.88
931108,Humber Road,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.12
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,104.0
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,122.25
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,258.38
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,165.38
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,182.12
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,242.88
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,205.38
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,311.38
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,432.25
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,343.38
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,369.75
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,515.62
931108,Humber Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,427.75
931108,Humber Road,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97714
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,55.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,110.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,149.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88287
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.931
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,19.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.81
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.19
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27916
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7608600000000001
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,83.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,241.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,145.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,240.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97775
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,77.12
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,116.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,96.12
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,83.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,113.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,82.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,115.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8946200000000001
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82794
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,136.0
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,95.12
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,142.5
931108,Humber Road,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,111.38
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.38
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,124.38
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,245.88
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,172.62
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,185.12
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,259.75
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,215.12
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,276.25
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,427.62
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,349.88
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,371.0
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,498.75
931108,Humber Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,432.62
931108,Humber Road,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (Max),A,56.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,26.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,124.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,89.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,65.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,125.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,86.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,62.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,132.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,94.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8938299999999999
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,10.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,19.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20678
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91299
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78067
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,107.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,218.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,142.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,217.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,142.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97473
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,83.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,136.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,125.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91974
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99109
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,27.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,99.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,129.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
