Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90613
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85696
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,140.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,115.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,106.38
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,147.75
931108,Humber Road,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,122.12
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,112.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,121.75
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,250.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,174.5
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,190.12
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,269.38
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,224.75
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,312.88
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,442.5
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,361.88
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,392.75
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,549.0
931108,Humber Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,459.5
931108,Humber Road,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,9.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99854
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99075
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (Min),A,18.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,49.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,149.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,109.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,90.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,121.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97247
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.19
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03838
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80667
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,230.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,157.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,229.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,157.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,62.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,117.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,93.88
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,49.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,137.5
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,144.25
931108,Humber Road,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,67.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,95.88
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,175.62
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,124.88
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,215.12
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,330.5
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,274.62
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,322.75
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,435.38
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,367.88
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,372.12
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,489.25
931108,Humber Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,428.62
931108,Humber Road,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99692
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (Max),A,58.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,26.5
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,56.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,38.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,99.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,57.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9176
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8964799999999999
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95532
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15984
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91589
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75634
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,132.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,250.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,162.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,131.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,250.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,161.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,65.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,131.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,95.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,130.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,108.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.25
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,186.62
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,50.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,90.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95727
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,150.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,96.75
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,157.0
931108,Humber Road,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,122.88
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,99.88
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,219.5
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,149.88
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,198.12
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,285.0
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,234.12
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,308.88
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,468.38
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,355.62
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,374.62
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,499.75
931108,Humber Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,433.12
931108,Humber Road,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98407
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99194
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (Min),A,20.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (Max),A,90.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,72.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,48.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,154.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,103.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8990799999999999
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,27.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-98.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22875
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90759
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80392
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,99.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,205.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,139.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,205.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9971
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,140.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,109.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,137.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,196.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,166.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,65.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,38.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,91.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
