Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726200000000001
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,145.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,103.5
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,151.62
931108,Humber Road,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,124.62
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.66
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,116.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,143.0
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,257.62
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,191.38
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,184.38
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,265.38
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,226.38
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,258.88
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,442.5
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,337.38
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,396.12
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,555.5
931108,Humber Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,475.88
931108,Humber Road,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9682
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (Min),A,14.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (Max),A,67.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,40.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,75.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,38.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,63.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,120.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92645
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98367
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96802
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.44
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2452
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92181
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77295
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,102.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,211.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,127.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,211.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94314
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,60.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,110.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,87.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,141.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,133.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,159.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,59.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,118.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92139
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92786
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,141.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,126.12
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.47
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,121.88
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,230.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,168.88
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,190.62
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,260.5
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,222.38
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,284.88
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,449.75
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,359.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,381.25
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,503.0
931108,Humber Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,431.5
931108,Humber Road,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.94
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97678
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99438
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,48.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,94.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,73.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,45.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,76.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,136.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,103.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90472
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.81
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23613
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90893
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81753
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,115.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,174.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,134.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,115.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,174.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,133.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97617
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,82.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,101.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,88.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,120.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,93.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,135.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,168.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96548
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,65.25
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,145.75
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,96.5
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,159.12
931108,Humber Road,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,107.0
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,136.62
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,229.12
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,174.88
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,191.75
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,252.75
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,219.25
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,285.75
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,362.88
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,319.5
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,394.75
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,506.75
931108,Humber Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,439.12
931108,Humber Road,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.63
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98148
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (Max),A,76.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,39.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,57.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,81.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,68.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,35.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,69.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,73.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,133.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91336
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,26.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.87
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24498000000000006
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91867
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78888
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,107.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,227.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,136.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,107.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,226.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,82.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,124.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,100.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,91.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,131.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,166.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97079
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,76.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,108.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90249
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,119.75
