Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.38
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.69
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,121.38
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,220.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,171.38
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,189.62
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,243.88
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,217.25
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,266.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,422.88
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,323.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,390.0
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,472.75
931108,Humber Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,428.88
931108,Humber Road,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97736
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (Max),A,101.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,48.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,36.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,70.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,163.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,105.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981299999999999
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98514
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94809
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,40.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.31
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27453
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91531
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81421
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,111.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,183.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,144.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,183.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93536
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98428
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,68.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,114.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,91.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98248
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92056
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91391
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99057
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,143.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,150.88
931108,Humber Road,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,121.38
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,51.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,106.0
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,102.25
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,220.12
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,166.62
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,172.5
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,259.62
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,211.62
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,289.12
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,395.62
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,342.38
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,379.62
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,485.25
931108,Humber Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,434.12
931108,Humber Road,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.63
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99326
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (Min),A,26.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,45.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,89.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,69.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,57.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,79.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,96.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87634
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94153
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96023
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,14.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.94
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15169000000000002
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90961
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8041699999999999
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,117.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,203.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,146.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,117.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,203.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,145.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9816
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,59.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,105.25
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,84.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,136.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96133
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,15.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,43.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87146
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,173.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,113.12
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,180.62
931108,Humber Road,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,120.88
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,76.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,91.62
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,238.25
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,166.25
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,288.88
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,287.88
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,369.5
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,320.75
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,353.0
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,497.25
931108,Humber Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,415.38
931108,Humber Road,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.56
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (Max),A,61.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,36.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,91.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,77.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,128.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88507
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94076
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96561
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,21.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.44
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20439
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92004
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83554
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,84.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,209.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,142.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,209.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96982
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,84.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,112.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,87.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,121.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,155.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97543
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,41.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93445
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85513
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
