Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.38
931108,Humber Road,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.59
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,100.12
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,197.62
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,138.25
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,177.12
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,243.0
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,205.25
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,247.62
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,372.88
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,311.88
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,361.62
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,433.62
931108,Humber Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,390.25
931108,Humber Road,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99698
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,42.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,101.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,37.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,65.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,51.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,71.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,152.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89697
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92435
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.81
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24236
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92157
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85135
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,112.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,203.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,147.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,203.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,147.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93271
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,81.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,111.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,41.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94617
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91788
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,108.5
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,88.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,119.62
931108,Humber Road,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,89.5
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,199.75
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,143.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,163.75
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,271.5
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,200.38
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,275.0
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,396.62
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,329.25
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,356.12
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,468.5
931108,Humber Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,403.0
931108,Humber Road,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99777
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97443
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99197
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (Max),A,64.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,68.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,102.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,76.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,40.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,78.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,54.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,56.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8875700000000001
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8977299999999999
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98273
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,25.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.31
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09081
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91458
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872899999999999
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,117.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,221.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,136.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,117.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,220.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,136.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92718
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,31.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,107.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,89.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,121.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.62
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,141.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,154.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,61.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,100.62
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92599
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,98.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,77.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.75
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,104.88
931108,Humber Road,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,75.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,90.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,189.75
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,116.25
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,216.38
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,284.5
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,244.0
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,276.88
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,404.5
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,316.5
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,357.12
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,439.5
931108,Humber Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,383.62
931108,Humber Road,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99771
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98856
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (Min),A,9.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (Max),A,50.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,25.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,67.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,37.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,84.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,69.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94305
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97919
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,10.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,44.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.87
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03368
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91943
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7390399999999999
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,114.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,201.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,144.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,200.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,143.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93777
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,65.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,122.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,92.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,175.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,60.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98828
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,95.38
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,106.25
931108,Humber Road,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.88
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
