Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,73.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,83.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,178.38
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,111.38
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,228.38
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,351.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,298.25
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,273.38
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,378.0
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,327.25
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,356.12
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,445.12
931108,Humber Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,395.12
931108,Humber Road,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,12.19
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (Max),A,79.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,42.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,94.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,114.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,27.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14965
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92605
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81906
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,124.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,199.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,148.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,124.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,198.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94754
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99741
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,35.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,127.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,79.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,136.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,174.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,44.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88751
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,88.88
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,78.5
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,95.38
931108,Humber Road,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,85.25
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,184.88
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,128.5
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,208.88
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,301.88
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,251.5
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,298.38
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,407.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,345.5
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,361.0
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,465.25
931108,Humber Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,418.38
931108,Humber Road,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.56
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9978
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98941
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (Min),A,11.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,40.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,55.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,114.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,72.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,160.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,102.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92929
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93243
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98419
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,25.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.81
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23961
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,126.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,232.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,163.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,125.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,231.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,163.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,83.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,120.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,132.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,187.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,36.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92154
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,100.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,81.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,63.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,100.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,84.88
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,183.62
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,125.5
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,201.25
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,309.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,258.5
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,316.38
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,444.88
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,379.0
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,364.5
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,464.25
931108,Humber Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,410.12
931108,Humber Road,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,13.31
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.69
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97971
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (Max),A,129.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,45.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,51.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,88.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,72.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,193.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,106.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.897
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8808600000000001
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,9.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,20.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.94
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28658
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92477
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84714
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,129.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,237.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,162.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,128.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,236.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,162.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,34.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,101.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,79.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,83.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,129.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,167.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94464
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,116.12
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,124.5
931108,Humber Road,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.95
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
