Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,53.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,107.38
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,226.5
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,139.38
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,194.12
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,246.88
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,216.75
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,324.75
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,448.25
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,359.88
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,374.88
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,478.0
931108,Humber Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,404.62
931108,Humber Road,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98025
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98795
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,48.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,79.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,88.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,67.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,73.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,116.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90372
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88055
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,27.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30013
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92932
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86346
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,142.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,233.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,169.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,141.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,232.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,168.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,56.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,93.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,121.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,108.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,125.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,161.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,55.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,70.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766799999999999
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,118.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,127.5
931108,Humber Road,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.88
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,55.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,105.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,108.0
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,190.12
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,147.12
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,192.62
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,255.5
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,223.62
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,330.62
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,443.38
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,373.88
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,363.62
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,476.38
931108,Humber Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,428.62
931108,Humber Road,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98288
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,86.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,79.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,74.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,148.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,102.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92923
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92172
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,10.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20885
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92474
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84793
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,116.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,210.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,153.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,209.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96408
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,29.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,110.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,77.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,82.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,146.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,138.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,127.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,158.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94043
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,45.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85995
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,108.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.25
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,120.75
931108,Humber Road,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.34
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,87.75
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,175.75
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,118.12
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,199.0
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,300.38
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,242.38
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,270.38
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,410.88
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,336.5
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,357.38
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,441.25
931108,Humber Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,396.62
931108,Humber Road,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99518
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99417
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99466
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,95.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,100.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,82.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,108.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98822
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95193
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98904
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,27.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.69
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2318
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9205
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8569
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,123.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,222.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,159.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,123.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,222.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,159.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,30.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,96.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,85.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,158.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,143.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,159.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,44.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85998
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819899999999999
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98776
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,90.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,92.0
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,187.75
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,128.38
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,180.88
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,296.25
