Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,232.12
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,324.75
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,438.75
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,370.5
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,357.5
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,456.88
931108,Humber Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,404.12
931108,Humber Road,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99841
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (Min),A,15.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,50.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,117.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,92.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,52.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,86.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,172.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94284
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98395
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,9.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,31.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.06
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16316
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92834
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8608100000000001
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,113.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,229.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,152.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,113.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,229.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93591
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,67.88
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,104.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,93.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,124.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,101.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,160.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91769
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,30.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,50.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85098
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8211
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.12
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,102.12
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,194.62
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,129.75
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,207.38
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,290.38
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,252.25
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,328.75
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,446.88
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,380.88
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,366.0
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,480.88
931108,Humber Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,407.38
931108,Humber Road,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99667
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99307
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (Min),A,16.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,100.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,118.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,64.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,155.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91113
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91092
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,30.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.29775
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91382
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363299999999999
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,113.75
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,221.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,139.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,220.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,138.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,55.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,103.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,89.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,133.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,130.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,152.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,18.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,65.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95355
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87698
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,107.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,122.88
931108,Humber Road,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.56
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,101.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,107.75
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,214.75
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,155.5
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,190.12
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,281.5
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,222.5
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,337.62
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,447.38
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,371.38
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,356.12
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,471.0
931108,Humber Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,414.0
931108,Humber Road,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99789
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98874
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (Min),A,13.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (Max),A,64.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,29.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,103.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,107.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,78.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,59.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,129.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,95.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8942200000000001
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9053
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,9.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,21.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.44
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21501
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9202
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81317
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,96.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,211.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,133.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,211.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99561
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,96.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,79.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,123.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,69.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,46.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,110.62
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.89
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,54.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,87.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,104.62
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,191.75
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,145.5
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,191.38
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,271.75
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,222.38
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,311.5
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,447.25
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,361.12
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,331.75
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,468.5
931108,Humber Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,402.12
