Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99872
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98694
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99252
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (Min),A,22.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,43.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,127.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,95.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,39.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,76.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,64.12
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,107.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91705
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95303
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97293
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,27.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.63
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16847
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93103
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81387
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,224.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,135.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,223.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,72.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,119.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,94.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,116.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,134.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,174.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,72.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770700000000001
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98996
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.62
931108,Humber Road,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,110.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,106.38
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,253.12
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,166.25
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,206.38
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,290.5
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,247.75
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,272.0
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,403.75
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,328.12
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,404.25
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,528.75
931108,Humber Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,450.25
931108,Humber Road,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99875
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9906
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,24.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,41.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (Min),A,26.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (Max),A,187.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,94.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,148.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,95.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,80.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,107.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,264.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,169.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92145
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96887
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.87
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.31
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40099
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92688
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89233
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,97.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,202.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,137.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,202.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,52.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,125.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,100.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,118.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,121.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,153.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,86.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8313
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,128.0
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,105.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.12
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.62
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,99.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,134.75
931108,Humber Road,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,131.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,141.75
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,353.88
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,237.75
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,217.88
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,296.12
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,248.25
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,279.5
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,392.0
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,333.12
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,433.62
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,648.38
931108,Humber Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,535.75
931108,Humber Road,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.983
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98758
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (Max),A,112.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,58.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,58.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,118.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,74.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,65.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,182.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,40.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-130.31
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28722
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93213
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8266899999999999
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,98.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,183.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,123.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,182.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94992
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97369
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,71.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,111.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,87.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,110.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,124.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,162.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97903
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,113.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95187
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,148.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,174.5
931108,Humber Road,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,128.75
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,60.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,113.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,99.12
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,306.12
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,180.62
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,205.38
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,290.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,247.12
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,256.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,367.0
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,309.25
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,384.5
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,576.38
931108,Humber Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,462.75
931108,Humber Road,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
