Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98437
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (Max),A,71.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,39.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,38.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,64.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,139.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,99.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98672
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,10.38
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,33.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.44
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15795
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8084399999999999
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,89.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,206.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,121.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,206.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,120.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94498
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,33.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,110.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,81.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.38
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,141.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,118.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,15.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,46.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,130.38
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,100.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.62
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.62
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,66.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,74.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,103.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,93.75
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,187.62
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,140.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,240.25
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,321.38
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,269.25
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,250.5
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,391.25
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,307.0
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,375.38
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,465.75
931108,Humber Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,420.38
931108,Humber Road,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.56
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.87
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98727
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98788
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,43.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,65.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,83.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,73.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,68.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,173.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,105.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91745
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97043
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.56
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14781
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8217700000000001
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,104.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,237.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,156.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,236.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,155.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95071
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,93.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,82.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,91.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,125.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,143.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98322
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,16.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,133.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,104.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,103.62
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,154.75
931108,Humber Road,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,124.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,64.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,93.25
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,194.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,129.12
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,228.88
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,302.25
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,262.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,265.38
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,420.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,328.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,362.5
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,488.0
931108,Humber Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,418.38
931108,Humber Road,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98538
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98669
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Min),A,12.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (Max),A,108.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,50.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,69.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,93.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,77.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,62.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,70.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,182.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,109.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88986
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90268
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,20.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,10.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.57
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.31
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24535
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82486
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,121.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,232.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,160.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,121.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,231.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,159.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,40.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,85.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,115.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,122.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,124.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,43.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,98.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,79.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,118.12
931108,Humber Road,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.75
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,59.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,81.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,98.25
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,190.38
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,128.25
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,215.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,280.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,240.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,261.62
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,430.38
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,338.0
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,337.88
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,456.38
931108,Humber Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,388.75
931108,Humber Road,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.87
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98276
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9899
