Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Min),A,25.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (Max),A,86.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,52.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,80.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,86.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,51.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,37.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,79.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,152.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92078
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8886700000000001
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,8.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,19.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.31
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.81
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22905
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83206
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,198.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,123.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,198.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,77.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,110.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,95.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,91.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,132.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,167.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96313
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96451
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,16.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,48.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,128.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,83.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,61.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,104.12
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,205.75
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,219.38
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,292.75
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,249.12
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,255.0
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,364.5
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,292.88
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,369.5
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,470.25
931108,Humber Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,406.38
931108,Humber Road,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.56
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.69
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99722
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99005
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,22.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Min),A,29.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (Max),A,122.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,65.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,67.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,104.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,59.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,70.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,202.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,128.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96066
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,28.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26195
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93823
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8744799999999999
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,158.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,117.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,158.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93231
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,114.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,92.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,15.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80703
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,95.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,80.12
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,111.38
931108,Humber Road,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,57.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,103.12
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,232.88
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,162.38
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,199.12
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,269.38
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,232.38
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,242.25
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,353.88
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,284.25
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,361.38
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,483.5
931108,Humber Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,419.88
931108,Humber Road,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99661
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99277
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99286
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (Max),A,105.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,45.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,94.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,81.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,30.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,79.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,151.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,102.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87729
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98553
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,8.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,46.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27462
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91611
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8406299999999999
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,113.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,216.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,135.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,113.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,216.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,117.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,100.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,99.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,113.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,136.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,162.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.62
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94894
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94296
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.62
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,37.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,48.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83734
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,128.0
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,84.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,84.12
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,146.38
931108,Humber Road,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.38
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,52.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,113.62
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,204.5
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,146.62
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,179.0
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,254.25
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,272.88
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,452.38
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,345.25
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,340.38
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,479.62
931108,Humber Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,403.75
931108,Humber Road,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99573
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99405
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,36.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,63.75
