Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,141.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,66.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,134.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,90.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88971
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,48.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32052
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93106
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81152
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,118.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,221.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,149.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,118.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,220.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92282
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,69.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,133.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,101.38
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,126.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.5
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,17.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,34.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93256
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92554
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,134.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,99.88
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,92.0
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.75
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,133.62
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,206.75
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,165.25
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,167.62
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,219.0
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,191.12
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,330.25
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,443.38
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,371.38
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,352.75
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,445.12
931108,Humber Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,396.5
931108,Humber Road,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.69
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,29.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,59.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,83.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,39.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,96.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,67.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,70.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,151.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,18.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,37.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26708000000000004
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80352
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,88.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,219.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,143.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,218.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,142.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95364
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,63.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,77.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,98.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,122.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,145.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96658
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96609
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,15.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,40.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93982
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93579
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,107.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,86.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.12
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,117.25
931108,Humber Road,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,90.0
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,103.5
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,196.62
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,139.25
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,178.12
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,225.25
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,195.75
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,311.88
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,442.12
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,367.38
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,341.25
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,428.75
931108,Humber Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,368.62
931108,Humber Road,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98462
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Min),A,10.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (Max),A,143.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,55.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,54.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,123.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.38
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,60.38
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,202.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92062
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96182
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,8.38
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,30.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.06
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31493000000000004
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9241
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8076399999999999
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,102.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,224.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,136.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,223.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94208
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99625
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,69.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,99.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,88.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96161
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,135.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,96.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.0
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.5
931108,Humber Road,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.23
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,97.0
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,93.12
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,255.5
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,161.25
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,163.12
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,260.12
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,187.25
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,299.5
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,429.62
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,336.38
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,334.38
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,482.62
931108,Humber Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,398.75
931108,Humber Road,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99869
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99088
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,27.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Min),A,17.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (Max),A,68.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,42.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,97.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,133.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,110.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,54.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,78.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,64.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,55.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,162.5
