Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,87.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95032
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,53.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18029
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94766
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79413
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,225.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,137.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,102.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,224.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,31.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,83.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,145.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,124.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,149.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,56.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93558
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,126.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,138.62
931108,Humber Road,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.12
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,56.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,92.88
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,176.25
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,126.5
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,202.62
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,279.88
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,229.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,311.0
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,435.62
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,357.88
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,343.12
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,437.25
931108,Humber Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,382.25
931108,Humber Road,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.94
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98999
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Min),A,11.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (Max),A,72.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,38.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,104.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,79.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,45.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,93.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,65.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,123.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,94.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,21.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93268
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,9.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,37.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.44
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.31
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24755
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93143
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8166800000000001
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,94.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,218.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,127.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,217.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,74.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,108.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,87.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,126.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,151.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93243
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93008
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,23.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,57.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,37.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93854
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,125.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,92.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,133.5
931108,Humber Road,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,50.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,93.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,99.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,199.5
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,142.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,160.12
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,252.12
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,204.25
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,313.0
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,411.25
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,340.25
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,352.62
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,424.5
931108,Humber Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,383.75
931108,Humber Road,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,11.44
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99655
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99377
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,56.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,89.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,48.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,76.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,58.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,136.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,88.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92932
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94498
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,9.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,43.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.13
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32158000000000003
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83859
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,95.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,215.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,146.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,215.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,145.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,98.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,151.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89792
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,24.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,70.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,49.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90805
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,136.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,101.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.38
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,144.5
931108,Humber Road,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.75
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,117.12
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,256.0
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,169.5
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,155.38
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,232.88
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.38
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,311.62
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,446.75
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,369.25
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,354.5
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,484.38
931108,Humber Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,402.0
931108,Humber Road,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.94
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99673
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99106
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Min),A,8.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,23.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,60.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,87.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,70.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,142.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,88.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.44
