Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94333
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,26.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27721
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94122
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80591
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,114.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,231.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,137.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,230.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94278
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,74.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,127.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,170.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93097
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95233
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,20.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,74.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,41.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,94.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92917
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91879
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,127.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,134.12
931108,Humber Road,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,95.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,128.75
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,209.88
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,155.75
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,159.75
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,225.38
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,194.0
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,308.12
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,405.12
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,346.5
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,333.62
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,444.5
931108,Humber Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,392.12
931108,Humber Road,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.69
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (Max),A,106.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,38.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,52.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,68.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,42.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,58.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,163.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,91.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91473
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93509
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96338
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,8.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,19.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.13
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.44
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38137
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95007
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77835
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,108.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,244.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,150.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,243.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,150.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97174
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,41.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,101.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,126.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,131.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,162.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94037
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91907
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,22.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,67.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90539
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90848
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,134.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,107.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.12
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,140.0
931108,Humber Road,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.88
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,82.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,137.12
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,249.25
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,176.0
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,154.75
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,195.25
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,276.5
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,440.88
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,340.5
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,353.12
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,448.62
931108,Humber Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,393.62
931108,Humber Road,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.94
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99496
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9968
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Min),A,29.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (Max),A,122.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,57.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,53.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.88
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,81.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,92.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,189.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,114.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91089
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.81
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.50137
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8312
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,68.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,169.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,122.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,169.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93594
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,131.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,104.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,119.88
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,136.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,172.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91788
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,17.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,70.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88223
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99292
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,128.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,108.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.38
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,133.12
931108,Humber Road,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.38
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,79.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,102.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,120.0
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,261.75
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,201.25
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,152.38
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,239.75
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,174.62
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,251.38
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,388.12
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,326.88
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,382.38
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,509.5
931108,Humber Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,418.0
931108,Humber Road,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99686
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Min),A,19.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (Max),A,86.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,45.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,50.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,84.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,85.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,67.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89441
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
