Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,9.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,47.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41494
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93472
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81585
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,187.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,100.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,186.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93329
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,34.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,112.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,97.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,131.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,160.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93469
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,18.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,60.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,113.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.88
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,115.25
931108,Humber Road,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,122.5
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,227.25
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,176.25
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,159.5
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,229.12
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,190.12
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,278.62
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,480.75
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,364.88
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,349.25
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,468.62
931108,Humber Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,396.25
931108,Humber Road,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99295
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (Max),A,81.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,31.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,54.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,82.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,53.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,64.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,134.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87424
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96057
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,23.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35363
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93027
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77871
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,181.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,106.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,180.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,99.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,131.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,113.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,85.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,143.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,177.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90143
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98938
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,28.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,93.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,113.0
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,83.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,117.12
931108,Humber Road,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.12
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,43.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,94.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,123.62
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,226.62
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,167.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,147.0
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,221.88
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,175.88
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,265.88
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,418.5
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,321.5
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,349.38
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,432.88
931108,Humber Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,385.25
931108,Humber Road,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.996
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99048
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,20.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (Max),A,87.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,54.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,88.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,54.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,64.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,57.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,149.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,81.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89886
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91778
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97028
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,8.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,32.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.19
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36013
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94122
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74292
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,56.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,156.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,155.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.63
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,42.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,136.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,99.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,160.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,138.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,188.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,20.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,108.25
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89487
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,114.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,98.62
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,122.88
931108,Humber Road,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.25
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,78.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,98.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,138.62
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,236.38
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,173.88
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,154.12
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,229.88
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,189.75
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,267.5
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,381.0
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,323.25
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,368.5
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,460.88
931108,Humber Road,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,402.25
931108,Humber Road,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.19
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Min),A,11.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,58.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,78.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,99.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,64.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,153.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,87.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92459
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90573
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,19.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
