Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37758
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93854
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76599
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,71.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,195.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,102.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,195.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99609
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,141.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,101.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,119.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,140.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,173.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94977
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,14.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,119.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,95.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,95.5
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,131.0
931108,Humber Road,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.12
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,139.75
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,236.38
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,179.25
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,162.88
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,227.5
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,187.75
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,264.62
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,401.88
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,319.75
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,359.12
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,472.88
931108,Humber Road,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,407.75
931108,Humber Road,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.82
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,19.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Min),A,10.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (Max),A,37.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,20.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,92.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,57.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,86.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,52.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,105.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,78.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94247
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9097
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,9.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,68.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,35.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.13
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.40285
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8231799999999999
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,87.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,189.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,115.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,188.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94629
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9957
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,42.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,134.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,95.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,130.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,137.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,172.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95203
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95309
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,40.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,104.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,67.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,124.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95087
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,109.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,72.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.62
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,123.88
931108,Humber Road,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,49.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,91.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,99.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,133.25
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,219.38
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,170.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,159.75
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,234.88
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,199.88
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,322.12
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,449.88
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,375.38
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,333.88
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,472.0
931108,Humber Road,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,404.25
931108,Humber Road,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99652
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Min),A,12.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (Max),A,76.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,42.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,56.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,88.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,115.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94052
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92523
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97748
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.56
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34435
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90958
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7073
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,69.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,184.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,93.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,183.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,1.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93655
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,73.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,119.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,97.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,97.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,137.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95261
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,52.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,106.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,70.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,127.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,78.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,122.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,75.38
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,143.62
931108,Humber Road,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.31
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,89.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,92.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,120.88
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,200.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,156.38
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,170.12
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,230.88
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,191.62
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,321.88
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,454.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,368.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,335.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,430.0
931108,Humber Road,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,377.88
931108,Humber Road,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98572
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98477
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98627
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (Max),A,96.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,44.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,62.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,145.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,70.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92499
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92828
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96332
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.44
