Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.94
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33861
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90387
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73834
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,75.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,163.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,163.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,43.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,104.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,88.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,103.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,143.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,130.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.12
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94122
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,55.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,74.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8953200000000001
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94156
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,100.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,80.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.88
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.25
931108,Humber Road,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.62
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,83.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,125.12
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,250.5
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,166.12
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,127.88
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,189.5
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,299.5
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,408.75
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,341.88
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,321.88
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,425.38
931108,Humber Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,350.12
931108,Humber Road,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99384
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96262
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9874
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Min),A,19.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (Max),A,50.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,34.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,51.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,90.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,42.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,50.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,82.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,60.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93225
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97131
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,23.38
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15694
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88482
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71887
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,63.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,197.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,101.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,196.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.31
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93228
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,37.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,110.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,89.38
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,95.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,142.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,165.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91662
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,44.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,88.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,66.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,117.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92902
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86969
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,115.62
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.38
931108,Humber Road,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.75
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.91
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.11
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,77.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,99.75
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,167.25
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,126.25
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,162.38
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,229.75
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,270.5
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,395.12
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,317.38
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,315.62
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,391.12
931108,Humber Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,351.12
931108,Humber Road,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.06
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9823
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98172
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (Max),A,60.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,23.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.12
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,85.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,46.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,116.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93982
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87402
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9563
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,7.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,16.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,10.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.06
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.94
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25307
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6293300000000001
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,208.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,103.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,207.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.12
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93188
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,56.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,105.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,86.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,106.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,73.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.12
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,132.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,163.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,94.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,123.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91116
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92706
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99173
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,113.25
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.56
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,84.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,82.0
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,111.38
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,196.88
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,143.88
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,160.5
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,202.62
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,180.75
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,284.88
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,462.25
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,346.5
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,305.88
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,416.5
931108,Humber Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,336.25
931108,Humber Road,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.81
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99512
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97598
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Min),A,14.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (Max),A,71.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,24.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,43.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,101.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,25.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,74.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,39.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,118.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94089
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83819
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96374
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,7.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,14.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.06
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
