Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20595
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90423
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62234
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,72.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,195.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,104.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,194.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,1.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,32.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,85.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,140.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,133.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,159.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99155
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,76.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,139.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92792
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,98.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,70.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,109.88
931108,Humber Road,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,47.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,88.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,103.38
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,190.75
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,137.38
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,170.0
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,238.12
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,192.25
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,292.12
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,482.12
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,365.62
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,293.12
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,380.75
931108,Humber Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,326.25
931108,Humber Road,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.63
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9715
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97699
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Min),A,13.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (Max),A,40.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,40.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,39.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,84.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,48.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.19
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93176
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84634
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,25.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.13
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17189000000000002
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8983700000000001
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65209
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,80.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,184.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,107.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,183.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99457
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,75.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,118.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,95.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,127.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,170.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98602
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,90.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,73.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,124.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96002
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,98.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,74.5
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.0
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,105.12
931108,Humber Road,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.25
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.12
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.86
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.53
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,84.38
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,163.5
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,116.62
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,160.5
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,242.38
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,196.62
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,285.25
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,420.75
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,332.5
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,295.0
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,366.12
931108,Humber Road,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,325.25
931108,Humber Road,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97916
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98581
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Min),A,14.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (Max),A,74.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,37.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,39.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,58.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,25.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,47.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,42.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,107.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,71.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90185
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88202
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96066
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31804
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91833
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72735
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,82.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,193.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,104.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,192.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,38.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,99.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,84.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,134.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,140.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,127.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,156.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91827
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,58.38
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,100.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,156.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,96.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,76.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.75
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,105.0
931108,Humber Road,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.28
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,46.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,86.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,82.88
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,192.88
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,144.62
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,168.25
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,235.5
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,189.75
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,284.75
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,461.0
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,353.88
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,286.25
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,400.62
931108,Humber Road,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,344.0
931108,Humber Road,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99567
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96933
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98746
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Min),A,16.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (Max),A,81.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,48.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,40.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,103.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,40.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,65.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92654
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89459
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96179
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,47.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.44
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.44
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20003
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92038
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6965
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,88.62
