Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,185.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,111.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,184.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,43.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,119.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,94.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,133.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,128.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,166.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90726
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9386
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,75.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,129.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,89.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.75
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,151.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94897
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93783
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,109.62
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,88.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.0
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,116.38
931108,Humber Road,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,44.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,80.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,85.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,95.88
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,191.75
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,136.38
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,137.88
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,243.5
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,298.0
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,434.38
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,331.38
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,309.62
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,403.5
931108,Humber Road,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,347.0
931108,Humber Road,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96085
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98328
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Min),A,20.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,30.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,74.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,45.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,40.38
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,119.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95297
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97726
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95383
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,69.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,36.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-97.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27239
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62789
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,93.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,163.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,112.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,163.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94479
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99695
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,79.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,122.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,95.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,134.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,134.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,178.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92294
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,60.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,89.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,73.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,116.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91208
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92273
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,134.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,95.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,139.62
931108,Humber Road,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.75
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,85.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,97.62
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,202.12
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,144.62
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,147.75
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,240.5
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,184.75
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,304.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,421.12
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,351.0
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,301.62
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,394.12
931108,Humber Road,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,345.62
931108,Humber Road,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,7.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.56
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99347
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95975
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98154
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Min),A,16.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (Max),A,47.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,29.88
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,38.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,56.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,35.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,40.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,83.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,55.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95123
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90982
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96167
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,20.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.87
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33373
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66555
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,108.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,197.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,147.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.88
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,196.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,65.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,120.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,86.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,129.88
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,191.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90787
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,67.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,94.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,79.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94266
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99094
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,141.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,154.62
931108,Humber Road,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,40.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,90.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,84.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,135.12
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,201.88
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,168.0
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,126.75
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,202.25
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,325.62
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,434.12
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,372.75
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,293.12
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,401.38
931108,Humber Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,343.75
931108,Humber Road,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.06
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99738
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96115
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98132
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Min),A,16.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (Max),A,69.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,41.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,37.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,101.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,41.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,61.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88064
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95886
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,18.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.057970000000000015
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87826
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62835
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,69.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,163.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,90.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,163.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
