Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99576
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,73.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,96.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,128.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,168.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91278
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,57.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,92.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,80.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,122.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91626
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90683
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,129.88
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,81.38
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,77.5
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,137.0
931108,Humber Road,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.55
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,45.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,70.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,85.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,181.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,117.12
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,127.5
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,229.0
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,185.38
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,255.88
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,381.75
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,289.38
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,285.38
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,393.38
931108,Humber Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,325.62
931108,Humber Road,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,1.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,8.93
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99515
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96304
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9794
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (Max),A,65.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,29.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,37.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,68.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,35.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,37.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92609
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95914
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,17.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.37
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26979000000000003
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8786
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5574600000000001
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,35.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,165.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,164.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92511
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,79.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,119.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,104.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,122.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,156.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94836
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92871
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,69.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,115.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,98.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,145.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,124.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930299999999999
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8902899999999999
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,160.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,121.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,105.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,167.38
931108,Humber Road,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,86.0
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,118.5
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,217.12
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,163.62
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,132.12
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,189.5
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,152.62
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,245.62
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,343.12
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,271.75
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,326.38
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,402.75
931108,Humber Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,353.25
931108,Humber Road,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.31
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96625
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98459
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Min),A,13.12
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (Max),A,91.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,31.12
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,38.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,62.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,41.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,39.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,40.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91342
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,15.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43407
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89828
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64974
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,54.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,146.12
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,145.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,67.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,124.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,92.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,106.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,81.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,118.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,146.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95044
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99707
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,72.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,116.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,94.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,106.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,148.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85016
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867200000000001
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99792
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,39.0
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,175.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,150.62
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,116.25
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,183.38
931108,Humber Road,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,157.62
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,96.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,161.38
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,252.62
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,208.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,116.62
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,181.62
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,133.38
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,239.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,350.5
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,277.62
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,334.88
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,430.0
931108,Humber Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,395.38
931108,Humber Road,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.44
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99551
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98264
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97925
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Min),A,15.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (Max),A,39.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,24.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,48.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,30.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,54.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,39.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,59.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9411
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8985299999999999
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96805
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.13
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.69
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.44
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22914
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89279
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58358
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,58.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,95.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
