Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96692
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,54.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,123.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,99.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,100.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,120.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,150.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,68.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,109.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,131.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90506
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86313
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,122.38
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,101.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,128.75
931108,Humber Road,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.23
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,96.12
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,189.25
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,146.88
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,116.88
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,174.25
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,139.38
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,245.0
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,331.12
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,269.12
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,296.5
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,358.25
931108,Humber Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,327.5
931108,Humber Road,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.31
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99588
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98819
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97885
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Min),A,14.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (Max),A,40.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,24.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,52.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,77.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,33.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,62.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,43.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,40.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,53.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,43.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,20.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.81
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.44
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24898
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91675
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.49993
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,49.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,141.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,55.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,141.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99603
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,79.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,132.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,107.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,129.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,163.25
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,78.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,70.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,108.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87866
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,102.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,108.75
931108,Humber Road,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.67
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.33
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,80.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,101.25
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,170.62
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,150.5
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,129.88
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,181.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,149.88
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,231.5
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,320.75
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,258.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,306.25
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,348.0
931108,Humber Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,326.25
931108,Humber Road,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,3.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98791
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9859
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Min),A,12.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (Max),A,28.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,18.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,52.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,66.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,54.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,66.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,48.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,73.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8941
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90603
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,15.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.26766
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8948
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6322
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,133.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,66.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,133.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,36.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,115.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,83.75
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,85.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,146.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,65.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,118.75
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,98.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,109.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90668
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,110.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,85.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.0
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,115.12
931108,Humber Road,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.31
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,113.12
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,175.38
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,138.38
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,128.75
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,169.12
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.62
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,241.25
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,338.12
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,274.5
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,281.38
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,345.25
931108,Humber Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,311.12
931108,Humber Road,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99646
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97906
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98697
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Min),A,15.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (Max),A,41.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,27.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,53.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,69.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,57.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,50.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,68.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92306
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,8.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,16.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22905
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8799399999999999
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6813600000000001
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,64.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,147.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,78.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,146.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.06
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90597
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
