Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,44.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,109.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,83.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,110.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,103.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,136.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8953200000000001
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95138
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,70.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,95.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,116.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8494200000000001
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,111.0
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,106.75
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,173.12
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,140.88
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,125.12
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,197.25
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,242.88
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,364.62
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,274.25
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,292.12
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,346.12
931108,Humber Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,320.38
931108,Humber Road,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99341
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98798
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (Max),A,38.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,23.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,42.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,71.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,80.5
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,55.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92087
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92898
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,8.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,20.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.69
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30452
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89184
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6693399999999999
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,44.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,112.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,68.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,1.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,111.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99222
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,39.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,59.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,84.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,119.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8957799999999999
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91839
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,73.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,115.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,88.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,135.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84109
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89859
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,115.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,95.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.81
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.34
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,68.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,111.75
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,167.12
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,143.62
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,105.38
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,155.25
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,240.25
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,334.5
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,278.88
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,285.38
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,346.75
931108,Humber Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,302.5
931108,Humber Road,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.87
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99164
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98123
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98978
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (Max),A,36.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,21.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,63.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,45.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,50.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,74.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94659
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9158
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,23.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.56
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.81
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31514000000000003
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8880299999999999
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7124
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,46.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,154.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,68.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,153.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91202
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,41.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,86.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,100.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,99.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92056
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,71.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,78.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8669100000000001
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,100.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,85.75
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.0
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,107.88
931108,Humber Road,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.62
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.95
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.5
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.05
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,67.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,98.62
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,171.25
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,135.5
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,117.62
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,164.12
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,234.75
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,377.25
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,274.25
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,281.88
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,324.0
931108,Humber Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,299.75
931108,Humber Road,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.31
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97974
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99002
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,29.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,40.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,59.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,47.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,51.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,126.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95279
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89874
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,14.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.06
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32442
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8777799999999999
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72219
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,52.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,136.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,135.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.69
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96976
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99033
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,46.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,88.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
