Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,102.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,90.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94882
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99619
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,64.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,75.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,106.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84439
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99448
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,92.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,84.38
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,89.5
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,100.0
931108,Humber Road,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.38
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.36
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,114.88
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,190.88
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,140.38
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,103.88
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,134.12
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,234.25
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,312.25
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,262.38
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,277.75
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,342.12
931108,Humber Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,298.12
931108,Humber Road,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.06
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98508
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98892
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Max),A,41.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,66.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,32.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,58.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,49.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,79.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92697
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90277
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,7.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,13.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.94
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.69
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30623
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90835
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64746
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,54.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,106.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,64.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.31
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88351
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95752
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,61.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,102.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,81.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,116.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90143
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,84.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,73.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84741
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,138.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,112.0
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,144.62
931108,Humber Road,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,118.5
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.91
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.72
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,60.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,78.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,109.25
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,178.25
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,148.5
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,117.5
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,170.25
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,215.75
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,307.25
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,246.12
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,295.75
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,344.5
931108,Humber Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,318.75
931108,Humber Road,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.31
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99564
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97967
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98807
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Max),A,111.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,26.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,73.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,32.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,51.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,147.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93649
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90896
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,13.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-92.56
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.31
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.24749
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8922700000000001
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66802
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,48.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,142.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,69.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,142.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.94
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96161
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,28.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,103.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,90.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,86.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,106.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,106.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,121.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91989
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89892
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,85.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,70.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,105.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85269
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,94.12
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
931108,Humber Road,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.42
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.84
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,58.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,99.62
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,213.5
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,132.12
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,120.38
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,174.62
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,205.88
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,301.0
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,239.88
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,286.62
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,380.75
931108,Humber Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,300.0
931108,Humber Road,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.06
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99631
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98618
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Min),A,11.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Max),A,92.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,24.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,67.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,33.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,49.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,127.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,59.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95142
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93094
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9678
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,12.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,7.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.44
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23265
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87839
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6761699999999999
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,47.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,154.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,66.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,153.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,2.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8953200000000001
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,38.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,107.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,73.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,113.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,88.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,96.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,112.62
