Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91382
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,62.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,92.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,75.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,112.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90274
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92819
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,111.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,87.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.12
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,97.38
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,199.12
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,125.0
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,116.62
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,187.88
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,133.62
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,232.5
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,327.12
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,252.88
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,274.5
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,351.12
931108,Humber Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,292.12
931108,Humber Road,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99637
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98413
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98947
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (Min),A,13.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (Max),A,42.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,23.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,45.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,80.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,52.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,83.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94574
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93204
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,12.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22387
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925200000000001
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6703399999999999
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,53.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,134.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,66.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,3.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,133.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90594
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95724
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,46.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,88.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,70.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,89.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,119.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (Max),A,77.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,68.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90106
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,103.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,88.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.78
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,59.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,71.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,87.25
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,153.75
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,122.25
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,118.62
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,188.5
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,224.75
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,307.62
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,245.62
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,276.25
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,327.5
931108,Humber Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,291.75
931108,Humber Road,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,3.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,5.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99591
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9902
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98724
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (Max),A,34.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,55.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,75.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,35.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,61.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,49.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,84.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,55.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94748
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91751
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,12.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.56
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23174
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90915
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6479699999999999
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,56.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,150.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,70.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,150.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90195
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,33.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,87.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,123.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,88.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91547
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Min),A,54.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (Max),A,75.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,64.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83844
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90753
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,103.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,88.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.25
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,65.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,101.75
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,153.75
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,123.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,127.25
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,168.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,138.38
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,245.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,333.88
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,265.38
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,271.0
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,330.62
931108,Humber Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,294.5
931108,Humber Road,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.19
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99432
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99182
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (Min),A,11.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (Max),A,55.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,74.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,61.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,48.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,53.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,109.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95206
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91061
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97052
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,17.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.44
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.27041
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90692
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7065100000000001
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,52.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,126.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,70.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,1.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90347
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99063
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,51.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,89.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,71.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,88.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
