Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95166
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,53.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,72.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,63.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8675200000000001
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,92.75
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,83.12
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.5
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,99.0
931108,Humber Road,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.34
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.83
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,90.88
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,165.25
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,125.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,114.88
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,182.62
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,139.12
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,230.12
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,312.62
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,258.62
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,278.38
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,328.0
931108,Humber Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,297.0
931108,Humber Road,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98685
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99149
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99261
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (Min),A,12.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (Max),A,63.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,22.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,60.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,65.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,49.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,109.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,69.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91339
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91104
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96823
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,21.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36184
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70205
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,47.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,152.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,151.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,2.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.44
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90997
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96753
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,83.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,70.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,102.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,59.62
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,79.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,67.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686799999999999
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92959
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,92.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,100.12
931108,Humber Road,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.25
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.55
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,102.62
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,164.0
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,130.75
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,123.5
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,156.5
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,137.88
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,232.12
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,336.75
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,253.25
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,278.12
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,329.62
931108,Humber Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,296.88
931108,Humber Road,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.93
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.56
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98776
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99188
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99203
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Max),A,44.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,20.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,42.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,63.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,77.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,51.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,97.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9198
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8728299999999999
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,7.62
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,13.75
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-107.63
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.44
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.37173
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91846
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68643
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,44.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,139.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,60.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92212
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,54.75
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,71.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,109.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91946
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93857
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,78.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,68.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,108.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,90.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.5
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,114.88
931108,Humber Road,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,74.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,107.5
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,164.0
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,139.75
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,123.62
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,161.5
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,138.25
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,233.88
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,346.12
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,258.12
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,282.38
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,328.88
931108,Humber Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,306.62
931108,Humber Road,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.19
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99115
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99152
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Min),A,11.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Max),A,51.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,39.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,64.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,54.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,104.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,67.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88034
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-134.63
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34575
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89715
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70904
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,51.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,154.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,153.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91348
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,37.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,96.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,82.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,100.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,116.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933700000000001
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91843
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
