Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,61.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,78.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90762
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93893
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99051
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,104.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,89.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.88
931108,Humber Road,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.62
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,122.62
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,167.38
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,143.5
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,118.12
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,154.12
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,129.88
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,239.5
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,319.38
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,257.62
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,289.0
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,345.38
931108,Humber Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,312.38
931108,Humber Road,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.19
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.81
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9928
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99145
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Min),A,12.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,23.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,55.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,43.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,62.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,47.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,138.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97012
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97812
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,25.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.94
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34014
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90603
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69189
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,53.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,144.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,68.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,143.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8833
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,25.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,115.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,86.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,104.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,116.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,104.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91373
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92807
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,55.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,85.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,67.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9089
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,91.38
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,84.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.5
931108,Humber Road,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.66
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.98
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,88.88
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,214.12
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,136.12
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,121.38
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,186.88
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,142.12
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,225.62
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,366.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,263.5
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,275.88
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,367.0
931108,Humber Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,301.12
931108,Humber Road,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.56
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99246
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99136
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Min),A,12.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Max),A,33.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,21.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,43.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,51.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,81.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95648
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97543
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,25.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-102.31
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.69
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.30181
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89938
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69918
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,49.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,141.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,61.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,24.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,97.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,83.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,117.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,96.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,121.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85711
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9935
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92953
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,61.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,86.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,74.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,103.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89569
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8947700000000001
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,89.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,81.88
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.25
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.75
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.62
931108,Humber Road,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.88
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.58
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,63.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,73.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,113.25
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,164.62
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,137.0
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,111.38
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,167.88
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.75
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,233.12
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,353.62
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,259.38
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,278.25
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,320.25
931108,Humber Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,301.0
931108,Humber Road,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9903
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (Max),A,32.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,20.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,41.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,55.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,45.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,73.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,47.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,52.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,77.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,64.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97818
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,6.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,29.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.44
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3276
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88244
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69387
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,62.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,153.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,73.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,2.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,153.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90314
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95126
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99139
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,23.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,90.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,75.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,111.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,125.25
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8731399999999999
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,66.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,84.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
