Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,103.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88775
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,112.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,93.0
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,1.38
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,85.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.88
931108,Humber Road,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.12
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.83
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,66.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,119.5
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,172.5
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,146.75
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,113.5
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,145.75
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,123.38
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,241.88
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,340.5
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,272.5
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,285.62
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,348.25
931108,Humber Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,312.5
931108,Humber Road,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.44
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99185
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99066
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (Min),A,13.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (Max),A,77.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,45.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,60.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,43.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,57.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,46.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,52.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,117.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,57.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93414
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94034
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,7.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,28.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-114.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.81
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.32451
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91562
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65164
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,56.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,61.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,3.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89035
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93936
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,27.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,100.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,86.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,114.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,124.5
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91739
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85275
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,57.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,73.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,66.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88565
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98846
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,111.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,89.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,116.62
931108,Humber Road,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.42
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.45
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.73
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,72.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,110.5
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,195.75
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,134.88
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,122.88
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,158.38
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,232.75
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,332.38
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,251.25
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,280.5
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,339.62
931108,Humber Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,296.5
931108,Humber Road,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,5.31
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99216
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98712
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98911
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (Min),A,14.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (Max),A,81.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,21.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,44.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,78.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,60.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,49.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,59.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,119.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,68.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93576
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91443
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,7.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,14.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3268
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7027800000000001
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,51.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,117.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,63.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,2.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,117.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,2.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.44
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90665
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9462
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,65.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,115.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,78.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,111.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,92.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91077
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89065
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,77.75
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,69.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83096
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98642
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,116.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,92.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,124.12
931108,Humber Road,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.62
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.5
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.56
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,61.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,114.25
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,204.38
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,137.88
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,122.25
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,181.38
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,140.25
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,230.5
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,301.75
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,251.5
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,279.88
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,351.5
931108,Humber Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,306.38
931108,Humber Road,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,4.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99258
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98761
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98245
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (Max),A,91.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,20.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,44.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,97.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,95.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,50.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,146.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92276
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96481
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,6.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,24.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.94
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.39681
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92221
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66976
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,43.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,78.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,55.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,3.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90082
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95813
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,61.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,89.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,76.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,91.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,60.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,87.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,76.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,106.88
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
