Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86685
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94031
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,121.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,99.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,126.75
931108,Humber Road,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.38
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.8
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,62.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,76.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,118.75
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,227.88
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,155.38
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,113.25
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,169.62
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,231.25
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,297.62
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,256.12
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,284.0
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,384.75
931108,Humber Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,313.12
931108,Humber Road,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.81
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99283
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98547
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98294
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Min),A,13.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,16.88
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,50.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,67.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,54.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,60.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,52.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,57.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,81.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,62.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93082
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,7.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,32.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.13
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.19
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.33703
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90646
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67355
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,138.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,62.88
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,2.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,138.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91394
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95404
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.987
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,66.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,100.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,74.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,90.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,129.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.25
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93362
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,61.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,71.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93658
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,114.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,99.38
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,1.5
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,101.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,119.12
931108,Humber Road,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.25
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,64.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,75.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,113.75
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,175.62
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,147.0
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,111.75
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,152.25
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,235.62
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,359.5
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,265.62
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,294.12
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,334.25
931108,Humber Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,310.38
931108,Humber Road,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.44
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,9.37
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.87
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99219
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99054
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98605
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Min),A,13.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Max),A,85.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,18.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,46.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,67.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,46.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,68.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,54.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,131.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92926
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98474
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,6.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,29.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.81
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35372
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90472
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68786
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,52.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,126.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,69.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,2.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,2.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90747
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96176
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,33.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,84.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,71.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,120.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89465
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,60.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,79.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,72.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,105.12
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91675
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93826
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,114.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,99.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,1.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.5
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,122.62
931108,Humber Road,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,108.38
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.48
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,71.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,79.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,137.62
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,238.25
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,162.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,108.12
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,152.0
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.38
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,250.75
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,360.62
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,292.62
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,298.38
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,372.62
931108,Humber Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,326.25
931108,Humber Road,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
931108,Humber Road,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,2.69
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,6.13
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99207
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98718
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98193
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Min),A,14.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Max),A,79.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,20.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,49.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,59.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,55.5
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,74.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,57.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,132.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,67.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93304
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,6.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,26.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36165
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91095
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70803
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,48.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,144.5
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,71.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,3.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,144.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91424
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,34.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,94.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,69.25
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,123.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,60.38
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,83.5
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,75.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,107.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.75
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931108,Humber Road,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92889
